"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/07/12 17:08:27","174.2597","32.5","214.71","246","60.03","22"
"09/07/12 17:13:26","174.262","30.7","214.76","90","60.03","22"
"09/07/12 17:18:27","174.2649","53.8","215.63","368","60.0","22"
"09/07/12 17:23:26","174.2675","23.1","213.46","286","60.03","22"
"09/07/12 17:28:26","174.27","35.9","214.44","216","60.03","22"
"09/07/12 17:33:26","174.2716","18.9","213.13","122","60.03","21"
"09/07/12 17:38:25","174.2736","20.5","213.95","325","60.07","21"
"09/07/12 17:43:26","174.2754","23.3","214.19","21","60.03","21"
"09/07/12 17:48:25","174.2769","25.0","213.61","66","60.03","21"
"09/07/12 17:53:25","174.2781","15.9","214.28","185","60.03","20"
"09/07/12 17:58:26","174.2789","14.4","213.79","244","60.03","20"
"09/07/12 18:03:25","174.2795","13.3","213.56","25","60.0","20"
"09/07/12 18:08:26","174.2798","0.0","213.72","0","60.0","20"
"09/07/12 18:13:25","174.2801","0.0","213.87","0","60.03","20"
"09/08/12 06:53:27","174.2813","12.3","214.31","248","60.07","13"
"09/08/12 06:58:27","174.2818","0.0","214.55","0","60.03","13"
"09/08/12 07:03:27","174.2826","14.1","215.55","103","60.03","13"
"09/08/12 07:08:27","174.2833","16.0","214.64","0","60.03","14"
"09/08/12 07:13:26","174.2844","15.5","214.93","103","60.03","15"
"09/08/12 07:18:26","174.2858","14.8","214.9","14","60.03","15"
"09/08/12 07:23:26","174.2876","32.5","215.02","33","60.03","15"
"09/08/12 07:28:26","174.2898","36.3","214.06","196","60.03","16"
"09/08/12 07:33:26","174.2926","42.7","214.14","200","60.0","17"
"09/08/12 07:38:25","174.2956","50.7","214.78","197","60.03","17"
"09/08/12 07:43:26","174.2984","54.9","214.96","337","60.0","18"
"09/08/12 07:48:26","174.3021","42.9","215.36","244","60.0","18"
"09/08/12 07:53:25","174.3049","51.0","214.62","253","60.0","18"
"09/08/12 07:58:26","174.3085","69.6","215.6","349","60.03","19"
"09/08/12 08:03:26","174.3132","49.8","215.02","254","60.0","19"
"09/08/12 08:08:27","174.3172","54.8","214.9","301","60.0","20"
"09/08/12 08:13:25","174.3201","38.1","213.92","263","60.0","20"
"09/08/12 08:18:26","174.3231","31.5","213.62","146","60.03","20"
"09/08/12 08:23:26","174.3257","47.0","213.83","110","60.0","20"
"09/08/12 08:28:27","174.3283","33.3","213.91","131","60.0","20"
"09/08/12 08:33:25","174.3307","32.2","213.88","141","60.0","19"
"09/08/12 08:38:26","174.3326","30.5","213.99","66","60.03","19"
"09/08/12 08:43:27","174.3343","34.8","213.75","309","60.0","19"
"09/08/12 08:48:27","174.3365","65.3","214.69","325","60.03","19"
"09/08/12 08:53:27","174.3407","40.4","213.68","354","60.03","19"
"09/08/12 08:58:27","174.3439","44.7","212.98","334","60.03","19"
"09/08/12 09:03:26","174.3468","34.3","214.47","87","60.03","20"
"09/08/12 09:08:26","174.3502","40.1","214.12","129","60.0","20"
"09/08/12 09:13:27","174.3537","48.2","214.79","358","60.03","20"
"09/08/12 09:18:26","174.3567","42.9","214.51","238","60.0","20"
"09/08/12 09:23:27","174.3598","32.6","214.5","207","60.03","19"
"09/08/12 09:28:26","174.3628","46.4","214.71","259","60.03","19"
"09/08/12 09:33:27","174.3661","40.8","214.68","274","60.0","20"
"09/08/12 09:38:27","174.3699","57.9","214.89","117","60.0","20"
"09/08/12 09:43:27","174.3737","45.7","214.04","376","60.0","20"
"09/08/12 09:48:27","174.3776","38.4","214.54","149","60.03","20"
"09/08/12 09:53:27","174.3815","49.2","214.12","366","60.03","20"
"09/08/12 09:58:27","174.3853","55.4","214.08","248","60.03","20"
"09/08/12 10:03:26","174.3896","77.8","214.57","381","60.0","20"
"09/08/12 10:08:27","174.3964","89.6","214.28","434","60.0","21"
"09/08/12 10:13:26","174.4023","54.8","213.83","89","60.03","21"
"09/08/12 10:18:27","174.4062","48.2","214.31","164","59.96","20"
"09/08/12 10:23:26","174.4104","65.3","214.57","343","60.03","20"
"09/08/12 10:28:26","174.4155","112.6","215.8","533","60.0","21"
"09/08/12 10:33:26","174.4252","99.4","216.11","472","60.0","22"
"09/08/12 10:38:27","174.435","105.5","216.19","498","60.0","23"
"09/08/12 10:43:26","174.4474","187.8","218.33","846","60.03","24"
"09/08/12 10:48:26","174.4556","42.0","214.57","352","60.03","23"
"09/08/12 10:53:26","174.4594","48.5","213.8","350","60.0","23"
"09/08/12 10:58:26","174.4626","27.4","212.83","65","60.03","22"
"09/08/12 11:03:27","174.4649","27.5","213.14","233","60.03","22"
"09/08/12 11:08:27","174.4676","41.5","213.43","282","60.0","21"
"09/08/12 11:13:27","174.4703","34.7","214.5","249","60.03","21"
"09/08/12 11:18:26","174.4727","37.9","214.56","156","60.0","21"
"09/08/12 11:23:27","174.4755","39.8","214.45","221","60.0","21"
"09/08/12 11:28:26","174.4787","33.9","213.56","79","60.03","21"
"09/08/12 11:33:27","174.4805","13.2","213.5","47","60.03","21"
"09/08/12 11:38:26","174.4814","0.0","212.46","207","60.0","20"
"09/08/12 11:43:27","174.4819","13.4","212.56","29","60.03","20"
"09/08/12 11:48:26","174.4832","20.4","213.41","74","60.03","20"
"09/08/12 11:53:27","174.4847","20.1","213.27","18","60.0","20"
"09/08/12 11:58:27","174.4875","60.2","214.39","332","60.07","20"
"09/08/12 12:03:27","174.4939","105.1","216.13","494","60.03","22"
"09/08/12 12:08:27","174.4993","133.9","216.69","620","60.03","22"
"09/08/12 12:13:26","174.5044","47.8","214.66","368","60.0","22"
"09/08/12 12:18:27","174.5094","49.2","213.98","183","60.03","22"
"09/08/12 12:23:26","174.5132","68.4","215.13","379","60.03","22"
"09/08/12 12:28:27","174.5173","49.5","214.78","369","60.03","22"
"09/08/12 12:33:27","174.5212","56.0","215.08","94","60.0","22"
"09/08/12 12:38:26","174.525","54.8","214.73","120","60.03","22"
"09/08/12 12:43:26","174.5285","39.3","214.27","358","60.0","22"
"09/08/12 12:48:27","174.532","59.9","215.08","327","60.0","22"
"09/08/12 12:53:27","174.5351","39.9","214.46","118","60.0","22"
"09/08/12 12:58:26","174.5414","55.3","215.48","211","60.07","23"
"09/08/12 13:03:26","174.5452","62.3","215.11","149","60.07","23"
"09/08/12 13:08:26","174.5494","49.7","214.77","397","60.07","23"
"09/08/12 13:13:27","174.5534","56.8","214.49","331","60.03","23"
"09/08/12 13:18:26","174.5572","55.9","214.8","228","60.0","22"
"09/08/12 13:23:26","174.5608","47.0","214.45","116","60.03","22"
"09/08/12 13:28:26","174.5647","45.0","215.13","97","60.0","23"
"09/08/12 13:33:27","174.5677","17.3","214.66","138","60.03","22"
"09/08/12 13:38:26","174.569","7.5","214.45","0","60.03","22"
"09/08/12 13:43:26","174.5693","0.0","213.98","0","60.0","22"
"09/08/12 13:48:26","174.5699","14.5","213.68","42","60.03","20"
"09/08/12 13:53:27","174.571","22.6","213.05","258","60.0","20"
"09/08/12 13:58:27","174.572","10.7","213.87","78","60.03","20"
"09/08/12 14:03:26","174.5735","29.2","213.79","100","60.03","20"
"09/08/12 14:08:26","174.5753","26.0","214.35","253","60.0","20"
"09/08/12 14:13:27","174.58","36.0","213.61","114","60.03","20"
"09/08/12 14:18:27","174.5818","14.0","213.35","8","60.03","20"
"09/08/12 14:23:27","174.5823","0.0","212.54","0","60.0","20"
"09/08/12 14:28:26","174.5826","0.0","213.23","0","60.03","20"
"09/08/12 14:33:26","174.5838","33.0","213.6","71","60.03","20"
"09/08/12 14:38:27","174.5867","55.1","214.82","227","60.03","20"
"09/08/12 14:43:27","174.5909","86.2","214.91","419","60.03","21"
"09/08/12 14:48:27","174.5935","28.7","213.72","184","60.03","21"
"09/08/12 14:53:27","174.5957","26.2","214.13","77","60.03","21"
"09/08/12 14:58:26","174.5977","45.1","213.53","136","60.03","21"
"09/08/12 15:03:27","174.6002","25.9","213.58","84","60.0","21"
"09/08/12 15:08:26","174.6055","164.2","217.14","745","60.03","22"
"09/08/12 15:13:27","174.6155","166.1","217.61","759","60.03","23"
"09/08/12 15:18:26","174.6233","67.0","215.02","336","60.03","23"
"09/08/12 15:23:27","174.6329","50.7","215.16","121","60.0","24"
"09/08/12 15:28:27","174.6366","20.7","214.48","204","60.0","23"
"09/08/12 15:33:26","174.6396","103.7","216.48","494","60.03","23"
"09/08/12 15:38:26","174.6456","44.1","215.15","352","60.03","23"
"09/08/12 15:43:27","174.6524","111.8","216.89","522","60.0","23"
"09/08/12 15:48:27","174.6609","105.9","215.92","505","60.03","24"
"09/08/12 15:53:27","174.6694","110.1","215.55","523","60.03","24"
"09/08/12 15:58:27","174.6779","102.9","216.2","488","60.03","24"
"09/08/12 16:03:26","174.6849","87.8","215.93","424","60.03","24"
"09/08/12 16:08:27","174.6901","22.1","213.64","293","60.07","24"
"09/08/12 16:13:27","174.6939","77.8","214.68","382","60.0","24"
"09/08/12 16:18:26","174.6982","35.4","214.22","278","60.0","23"
"09/08/12 16:23:27","174.7014","32.7","213.98","137","60.03","23"
"09/08/12 16:28:26","174.7043","76.7","214.89","379","60.03","23"
"09/08/12 16:33:26","174.7093","61.8","215.13","430","60.03","23"
"09/08/12 16:38:26","174.7137","26.4","214.12","68","60.03","23"
"09/08/12 16:43:26","174.7159","29.4","214.4","246","60.0","23"
"09/08/12 16:48:27","174.7195","87.8","215.78","426","60.0","23"
"09/08/12 16:53:27","174.7255","52.6","215.13","256","60.03","23"
"09/08/12 16:58:26","174.729","87.2","215.62","426","60.07","23"
"09/08/12 17:03:26","174.7321","64.8","214.82","329","60.0","23"
"09/08/12 17:08:27","174.7339","12.6","213.55","0","60.0","23"
"09/08/12 17:13:26","174.7344","0.0","214.07","0","60.0","22"
"09/08/12 17:18:27","174.7348","10.3","213.66","8","60.03","22"
"09/08/12 17:23:27","174.7362","7.6","213.86","0","60.03","22"
"09/08/12 17:28:26","174.737","0.0","213.53","0","60.0","21"
"09/08/12 17:33:27","174.7376","0.0","213.9","0","60.03","21"
"09/08/12 17:38:27","174.7382","16.5","212.74","14","60.03","20"
"09/08/12 17:43:27","174.7393","12.1","212.98","84","60.0","20"
"09/08/12 17:48:27","174.74","14.7","212.22","53","60.03","20"
"09/08/12 17:53:27","174.7406","13.1","212.88","59","60.03","20"
"09/08/12 17:58:27","174.741","0.0","213.77","0","60.03","20"
"09/08/12 18:03:27","174.7414","0.0","213.12","0","60.0","20"
"09/08/12 18:08:27","174.7419","14.3","212.85","0","60.03","19"
"09/08/12 18:13:26","174.7426","6.9","212.58","0","60.03","19"
"09/08/12 18:18:27","174.7431","14.4","212.96","5","60.03","19"
"09/08/12 18:23:27","174.7438","0.0","212.87","0","60.03","19"
"09/08/12 18:28:27","174.7442","11.6","213.29","3","60.03","19"
"09/08/12 18:33:27","174.7447","13.9","212.29","0","60.03","19"
"09/08/12 18:38:27","174.7451","14.2","212.89","0","60.03","19"
"09/08/12 18:43:27","174.7454","12.8","212.74","0","60.03","19"
"09/08/12 18:48:27","174.7456","0.0","213.3","0","60.0","19"
"09/09/12 06:53:27","174.7461","11.0","214.49","0","60.03","13"
"09/09/12 06:58:27","174.7465","13.6","213.74","50","60.03","14"
"09/09/12 07:03:27","174.7466","0.0","215.27","0","60.0","14"
"09/09/12 07:08:27","174.7474","13.6","213.98","5","60.0","15"
"09/09/12 07:13:27","174.7485","13.5","214.13","38","60.0","15"
"09/09/12 07:18:26","174.7492","15.1","214.32","6","60.0","15"
"09/09/12 07:23:27","174.7506","11.6","214.08","164","60.03","16"
"09/09/12 07:28:26","174.7518","17.5","214.76","24","60.03","16"
"09/09/12 07:33:28","174.7537","11.2","213.51","0","60.0","17"
"09/09/12 07:38:26","174.7558","40.3","213.98","194","60.03","17"
"09/09/12 07:43:27","174.7587","43.5","214.69","319","60.0","18"
"09/09/12 07:48:28","174.7618","36.5","214.39","292","60.03","18"
"09/09/12 07:53:28","174.7653","53.2","215.12","258","60.0","19"
"09/09/12 07:58:27","174.7691","39.9","214.26","160","60.03","19"
"09/09/12 08:03:27","174.773","44.6","214.82","346","60.03","20"
"09/09/12 08:08:27","174.7771","61.5","215.36","421","60.0","21"
"09/09/12 08:13:27","174.7814","41.0","215.43","249","60.0","22"
"09/09/12 08:18:28","174.7858","63.8","215.61","408","60.03","22"
"09/09/12 08:23:26","174.7916","62.3","215.05","371","60.03","22"
"09/09/12 08:28:26","174.7931","6.5","213.79","176","60.0","22"
"09/09/12 08:33:26","174.7946","84.5","214.88","413","60.03","21"
"09/09/12 08:38:26","174.8007","30.4","214.73","250","60.03","22"
"09/09/12 08:43:28","174.8068","71.5","215.98","352","60.0","22"
"09/09/12 08:48:28","174.8114","26.1","214.38","113","60.0","22"
"09/09/12 08:53:27","174.8126","13.2","213.69","2","60.03","21"
"09/09/12 08:58:27","174.8134","0.0","213.81","214","60.03","20"
"09/09/12 09:03:26","174.8161","109.7","216.43","520","60.0","20"
"09/09/12 09:08:27","174.8192","31.8","214.36","78","60.0","20"
"09/09/12 09:13:28","174.8236","33.4","214.64","247","60.03","20"
"09/09/12 09:18:28","174.8274","10.7","215.19","138","60.0","20"
"09/09/12 09:23:26","174.8284","14.3","214.05","213","60.0","20"
"09/09/12 09:28:27","174.8344","121.0","217.07","566","60.03","21"
"09/09/12 09:33:27","174.8447","114.9","216.76","537","60.0","23"
"09/09/12 09:38:27","174.8508","35.8","214.59","183","60.0","22"
"09/09/12 09:43:26","174.8522","10.8","214.31","28","60.0","22"
"09/09/12 09:48:27","174.8573","137.2","217.59","635","60.03","22"
"09/09/12 09:53:28","174.8592","137.6","217.33","635","60.0","22"
"09/09/12 09:58:28","174.8693","35.0","214.67","210","60.03","23"
"09/09/12 10:03:26","174.8806","141.8","217.78","648","60.0","24"
"09/09/12 10:08:26","174.8854","28.7","213.97","76","60.0","24"
"09/09/12 10:13:27","174.8926","166.5","219.19","754","60.0","25"
"09/09/12 10:18:27","174.9041","32.5","215.67","103","60.0","25"
"09/09/12 10:23:27","174.9113","165.8","219.15","754","60.07","25"
"09/09/12 10:28:27","174.9168","32.3","214.89","189","60.0","24"
"09/09/12 10:33:26","174.9221","169.9","218.99","763","60.0","24"
"09/09/12 10:38:26","174.9333","172.5","218.9","778","60.03","26"
"09/09/12 10:43:27","174.9427","64.7","215.83","378","60.03","26"
"09/09/12 10:48:27","174.9539","168.3","218.96","758","60.0","27"
"09/09/12 10:53:27","174.9613","165.2","218.97","746","60.0","27"
"09/09/12 10:58:26","174.9731","182.8","218.67","826","60.03","28"
"09/09/12 11:03:27","174.9821","56.3","216.01","388","60.03","28"
"09/09/12 11:08:28","174.9932","173.1","218.43","781","60.03","28"
"09/09/12 11:13:28","175.0016","59.9","215.48","246","60.03","27"
"09/09/12 11:18:26","175.0071","166.6","218.56","756","60.03","27"
"09/09/12 11:23:27","175.0199","170.1","218.48","765","60.0","28"
"09/09/12 11:28:27","175.0264","48.2","215.47","197","60.0","26"
"09/09/12 11:33:27","175.0378","173.6","218.7","784","60.0","28"
"09/09/12 11:38:28","175.0465","171.3","218.21","775","60.0","27"
"09/09/12 11:43:28","175.0598","168.9","218.89","762","60.03","28"
"09/09/12 11:48:28","175.073","172.2","218.67","781","60.0","29"
"09/09/12 11:53:26","175.0858","164.4","219.01","742","60.03","29"
"09/09/12 11:58:26","175.0987","165.3","218.67","748","60.07","30"
"09/09/12 12:03:27","175.1114","176.0","218.98","793","60.03","30"
"09/09/12 12:08:27","175.1181","181.3","219.38","816","60.03","29"
"09/09/12 12:13:27","175.1285","32.9","216.29","170","60.03","29"
"09/09/12 12:18:27","175.1351","24.3","215.57","76","60.0","28"
"09/09/12 12:23:28","175.1445","178.4","219.28","803","60.0","28"
"09/09/12 12:28:26","175.1582","189.6","219.91","847","60.0","29"
"09/09/12 12:33:27","175.1683","175.5","219.08","791","60.0","29"
"09/09/12 12:38:27","175.1787","117.9","218.14","551","60.0","29"
"09/09/12 12:43:26","175.1918","170.4","218.83","769","60.03","29"
"09/09/12 12:48:27","175.204","183.5","218.9","827","60.0","30"
"09/09/12 12:53:27","175.2174","42.3","215.88","287","60.03","31"
"09/09/12 12:58:27","175.2287","181.4","218.64","822","60.0","31"
"09/09/12 13:03:26","175.2401","181.7","219.13","821","60.03","31"
"09/09/12 13:08:27","175.2522","180.9","218.87","816","60.0","32"
"09/09/12 13:13:27","175.2635","75.7","216.39","320","60.0","30"
"09/09/12 13:18:28","175.2748","179.3","219.35","807","60.0","30"
"09/09/12 13:23:28","175.2846","124.0","217.87","571","60.0","29"
"09/09/12 13:28:26","175.294","190.5","219.18","852","60.03","29"
"09/09/12 13:33:27","175.3076","176.2","219.19","796","60.0","30"
"09/09/12 13:38:27","175.3203","170.0","218.66","771","60.0","30"
"09/09/12 13:43:28","175.3312","70.2","216.05","350","60.03","29"
"09/09/12 13:48:27","175.3369","36.5","215.65","95","60.03","27"
"09/09/12 13:53:27","175.3463","171.4","219.79","768","60.03","28"
"09/09/12 13:58:27","175.3576","80.1","217.58","385","60.03","28"
"09/09/12 14:03:28","175.367","174.8","219.2","789","60.03","27"
"09/09/12 14:08:26","175.3767","173.0","218.43","786","60.03","27"
"09/09/12 14:13:28","175.3853","162.3","219.5","735","60.03","26"
"09/09/12 14:18:26","175.3978","165.2","218.09","750","60.0","27"
"09/09/12 14:23:27","175.4104","159.5","218.66","723","60.0","27"
"09/09/12 14:28:28","175.4188","75.0","216.65","371","60.03","27"
"09/09/12 14:33:26","175.4286","126.8","217.83","588","60.03","27"
"09/09/12 14:38:27","175.4375","129.2","218.1","595","60.0","27"
"09/09/12 14:43:27","175.4481","141.9","218.84","648","60.0","27"
"09/09/12 14:48:28","175.4591","142.3","217.88","656","60.0","27"
"09/09/12 14:53:26","175.4697","146.7","217.95","671","60.03","27"
"09/09/12 14:58:27","175.475","26.5","214.05","168","60.0","25"
"09/09/12 15:03:28","175.4813","23.5","213.6","249","60.03","25"
"09/09/12 15:08:28","175.4909","141.4","217.37","650","60.0","25"
"09/09/12 15:13:27","175.4991","27.6","213.68","77","60.0","25"
"09/09/12 15:18:27","175.5023","74.7","214.56","228","60.0","24"
"09/09/12 15:23:26","175.5097","131.9","216.8","610","60.0","24"
"09/09/12 15:28:27","175.5193","70.2","215.64","350","60.0","24"
"09/09/12 15:33:27","175.5255","116.9","216.64","550","60.03","24"
"09/09/12 15:38:27","175.531","115.7","216.93","539","60.03","23"
"09/09/12 15:43:27","175.5398","108.5","216.98","516","60.03","23"
"09/09/12 15:48:28","175.548","103.8","216.41","495","60.0","23"
"09/09/12 15:53:27","175.556","102.3","216.4","486","60.0","24"
"09/09/12 15:58:28","175.5627","98.4","216.03","471","60.0","24"
"09/09/12 16:03:27","175.5685","95.3","215.94","453","60.03","23"
"09/09/12 16:08:27","175.5757","89.4","215.59","432","60.03","24"
"09/09/12 16:13:27","175.5821","85.6","215.0","414","60.03","23"
"09/09/12 16:18:27","175.5888","83.8","215.24","407","60.0","23"
"09/09/12 16:23:27","175.5949","79.9","215.35","391","60.0","23"
"09/09/12 16:28:28","175.601","76.1","215.4","371","60.03","24"
"09/09/12 16:33:27","175.6067","72.1","215.35","359","60.0","23"
"09/09/12 16:38:27","175.6121","66.6","214.81","333","60.03","23"
"09/09/12 16:43:26","175.6168","42.3","215.01","320","60.03","23"
"09/09/12 16:48:27","175.6208","45.4","215.55","404","60.03","23"
"09/09/12 16:53:27","175.6246","45.6","214.66","390","60.03","23"
"09/09/12 16:58:28","175.6284","52.4","214.15","157","60.03","23"
"09/09/12 17:03:27","175.6321","39.7","214.27","160","60.03","23"
"09/09/12 17:08:27","175.6357","39.2","213.85","131","60.0","23"
"09/09/12 17:13:28","175.6392","47.5","214.41","105","60.0","23"
"09/09/12 17:18:26","175.6422","32.7","214.87","250","60.07","23"
"09/09/12 17:23:26","175.6449","37.2","214.45","272","60.03","22"
"09/09/12 17:28:27","175.6473","19.8","214.53","236","60.0","22"
"09/09/12 17:33:27","175.6491","15.7","214.42","158","60.03","22"
"09/09/12 17:38:28","175.6507","21.5","214.76","147","60.03","22"
"09/09/12 17:43:28","175.6521","12.0","214.45","200","60.03","22"
"09/09/12 17:48:27","175.6532","5.4","214.0","225","60.03","21"
"09/09/12 17:53:26","175.654","11.5","214.12","2","60.03","20"
"09/09/12 17:58:27","175.6546","11.2","214.01","25","60.07","20"
"09/09/12 18:03:27","175.655","0.0","213.52","0","60.0","20"
"09/09/12 18:08:27","175.6552","0.0","213.45","0","60.0","20"
"09/10/12 06:53:28","175.656","0.0","213.17","0","60.07","9"
"09/10/12 06:58:27","175.6564","15.2","213.53","9","60.03","10"
"09/10/12 07:03:28","175.657","0.0","214.06","164","60.03","10"
"09/10/12 07:08:28","175.658","11.3","214.11","12","60.03","11"
"09/10/12 07:13:27","175.6592","16.8","213.44","17","60.03","11"
"09/10/12 07:18:27","175.6605","26.5","212.83","58","60.03","11"
"09/10/12 07:23:27","175.6624","29.6","213.93","176","60.07","12"
"09/10/12 07:28:28","175.6646","35.7","215.24","91","60.03","13"
"09/10/12 07:33:28","175.6672","36.4","215.04","205","60.03","13"
"09/10/12 07:38:28","175.6697","36.3","214.63","266","60.03","14"
"09/10/12 07:43:28","175.6722","36.7","215.79","251","60.0","15"
"09/10/12 07:48:27","175.6748","31.9","214.26","259","60.03","15"
"09/10/12 07:53:28","175.6779","42.2","214.7","135","60.03","16"
"09/10/12 07:58:28","175.6813","35.9","215.53","359","60.03","16"
"09/10/12 08:03:28","175.6848","38.8","215.37","386","60.03","17"
"09/10/12 08:08:28","175.6884","39.5","215.3","289","60.03","17"
"09/10/12 08:13:27","175.6923","62.3","214.91","339","60.0","18"
"09/10/12 08:18:27","175.6961","51.3","215.57","370","60.03","18"
"09/10/12 08:23:27","175.7","59.4","214.77","154","60.03","18"
"09/10/12 08:28:27","175.7041","44.1","214.99","410","60.03","19"
"09/10/12 08:33:27","175.7093","79.4","215.26","391","60.03","19"
"09/10/12 08:38:27","175.7156","80.8","216.44","392","60.03","20"
"09/10/12 08:43:28","175.7217","77.8","214.44","387","60.03","20"
"09/10/12 08:48:28","175.7277","77.4","214.72","381","60.0","21"
"09/10/12 08:53:28","175.734","89.6","216.09","434","60.03","22"
"09/10/12 08:58:28","175.7413","96.9","215.93","466","60.0","22"
"09/10/12 09:03:28","175.7488","95.2","216.32","458","60.03","23"
"09/10/12 09:08:28","175.7564","100.4","217.91","472","60.0","24"
"09/10/12 09:13:27","175.7645","106.2","217.19","501","60.0","24"
"09/10/12 09:18:27","175.7725","99.9","217.44","476","60.03","25"
"09/10/12 09:23:27","175.7805","103.1","217.15","490","60.03","25"
"09/10/12 09:28:27","175.7885","104.4","217.15","488","60.03","26"
"09/10/12 09:33:27","175.7963","91.6","217.17","441","60.03","26"
"09/10/12 09:38:27","175.8036","98.1","215.67","470","60.03","26"
"09/10/12 09:43:27","175.8112","99.9","214.87","478","60.03","27"
"09/10/12 09:48:28","175.8192","103.7","215.58","492","60.03","27"
"09/10/12 09:53:27","175.827","98.6","215.96","470","60.03","27"
"09/10/12 09:58:27","175.8346","95.8","216.34","458","60.07","27"
"09/10/12 10:03:28","175.8426","111.4","217.78","524","60.0","27"
"09/10/12 10:08:28","175.8515","121.2","217.83","565","60.03","28"
"09/10/12 10:13:27","175.8612","120.9","216.55","564","60.03","28"
"09/10/12 10:18:29","175.8705","118.6","217.72","550","60.03","29"
"09/10/12 10:23:27","175.8801","130.5","217.58","604","60.03","30"
"09/10/12 10:28:27","175.89","131.2","217.53","607","60.03","30"
"09/10/12 10:33:28","175.9001","135.0","218.09","621","60.0","31"
"09/10/12 10:38:28","175.9104","136.8","215.73","635","60.03","31"
"09/10/12 10:43:28","175.921","136.1","216.26","633","60.0","32"
"09/10/12 10:48:28","175.921","130.7","217.25","606","60.03","32"
"09/10/12 10:53:27","175.9314","137.7","216.99","635","60.03","32"
"09/10/12 10:58:27","175.9421","135.6","217.1","627","60.0","32"
"09/10/12 11:03:28","175.9517","128.9","217.45","598","60.07","32"
"09/10/12 11:08:28","175.9599","124.4","215.93","577","60.0","32"
"09/10/12 11:13:27","175.97","148.2","217.0","680","60.03","32"
"09/10/12 11:18:27","175.982","153.1","216.75","706","60.03","33"
"09/10/12 11:23:28","175.9937","153.5","216.92","702","60.03","34"
"09/10/12 11:28:27","176.0053","149.8","218.8","685","60.03","34"
"09/10/12 11:33:27","176.0165","138.7","217.64","634","60.03","35"
"09/10/12 11:38:27","176.0266","154.4","217.6","705","60.03","35"
"09/10/12 11:43:28","176.0381","162.4","218.1","735","60.0","36"
"09/10/12 11:48:27","176.0497","141.0","218.08","646","60.0","36"
"09/10/12 11:53:28","176.0601","126.3","217.39","588","60.0","35"
"09/10/12 11:58:29","176.0723","159.0","218.32","720","60.03","36"
"09/10/12 12:03:27","176.0845","154.5","216.21","705","60.0","36"
"09/10/12 12:08:27","176.0965","154.8","216.31","712","60.03","37"
"09/10/12 12:13:28","176.1084","149.2","217.46","680","60.03","37"
"09/10/12 12:18:28","176.1202","139.8","216.76","646","60.0","37"
"09/10/12 12:23:27","176.1316","151.4","217.77","695","60.0","37"
"09/10/12 12:28:27","176.1434","124.1","216.92","578","60.03","37"
"09/10/12 12:33:28","176.1549","143.0","217.45","656","60.0","38"
"09/10/12 12:38:28","176.1646","128.5","219.49","588","60.03","37"
"09/10/12 12:43:27","176.1742","92.3","217.2","442","60.0","37"
"09/10/12 12:48:28","176.1831","118.8","217.42","555","60.03","37"
"09/10/12 12:53:28","176.1953","155.8","217.49","713","60.03","38"
"09/10/12 12:58:28","176.2076","157.4","217.97","711","60.03","38"
"09/10/12 13:03:27","176.2194","150.4","217.81","690","60.03","38"
"09/10/12 13:08:27","176.2308","151.1","218.11","693","60.07","39"
"09/10/12 13:13:27","176.2423","152.5","218.34","692","60.0","38"
"09/10/12 13:18:27","176.2537","139.7","218.33","640","60.0","38"
"09/10/12 13:23:27","176.2654","151.2","219.3","685","60.0","39"
"09/10/12 13:28:28","176.2769","148.3","219.17","677","60.0","39"
"09/10/12 13:33:27","176.2885","148.1","217.99","679","60.03","39"
"09/10/12 13:38:27","176.2999","147.1","215.54","681","60.03","38"
"09/10/12 13:43:28","176.3113","145.5","217.17","668","60.0","38"
"09/10/12 13:48:28","176.3226","128.5","216.72","600","60.0","39"
"09/10/12 13:53:29","176.3334","128.9","216.93","601","60.0","39"
"09/10/12 13:58:27","176.3442","144.1","217.56","662","60.03","39"
"09/10/12 14:03:29","176.3545","124.5","216.97","578","60.03","38"
"09/10/12 14:08:29","176.3656","143.8","217.59","659","60.0","38"
"09/10/12 14:13:27","176.3767","142.4","217.81","654","60.0","38"
"09/10/12 14:18:28","176.388","144.1","216.62","664","60.03","38"
"09/10/12 14:23:28","176.3978","141.6","217.89","650","60.03","38"
"09/10/12 14:28:27","176.4065","85.1","215.91","414","60.0","38"
"09/10/12 14:33:27","176.413","120.2","216.48","561","60.03","37"
"09/10/12 14:38:27","176.423","128.8","218.69","596","60.03","37"
"09/10/12 14:43:28","176.4325","120.5","218.18","559","60.03","36"
"09/10/12 14:48:27","176.4403","88.2","215.87","427","60.03","36"
"09/10/12 14:53:27","176.4474","93.6","216.42","449","60.0","35"
"09/10/12 14:58:27","176.4543","75.6","215.7","376","60.03","35"
"09/10/12 15:03:27","176.4607","84.4","216.29","407","60.0","34"
"09/10/12 15:08:28","176.4699","127.1","216.77","589","60.03","34"
"09/10/12 15:13:27","176.4794","113.4","216.82","532","60.03","34"
"09/10/12 15:18:29","176.4876","91.6","216.13","439","60.03","34"
"09/10/12 15:23:28","176.4957","113.6","216.49","531","60.03","34"
"09/10/12 15:28:28","176.5016","55.0","214.95","281","60.0","33"
"09/10/12 15:33:27","176.5045","56.9","214.8","359","60.03","32"
"09/10/12 15:38:28","176.51","120.0","215.2","560","60.0","32"
"09/10/12 15:43:28","176.5193","113.5","216.33","537","60.03","33"
"09/10/12 15:48:27","176.5278","107.1","215.39","508","60.03","33"
"09/10/12 15:53:28","176.5358","101.4","215.63","482","60.03","33"
"09/10/12 15:58:28","176.5433","94.7","215.23","459","60.03","32"
"09/10/12 16:03:27","176.5504","89.6","217.42","429","60.03","32"
"09/10/12 16:08:29","176.5572","84.7","216.91","412","60.0","32"
"09/10/12 16:13:27","176.5614","30.9","215.08","140","60.03","32"
"09/10/12 16:18:28","176.5637","52.7","213.42","363","60.03","31"
"09/10/12 16:23:28","176.5686","79.1","215.24","392","60.03","31"
"09/10/12 16:28:28","176.5747","78.4","214.93","386","60.03","31"
"09/10/12 16:33:27","176.5805","74.0","214.96","367","60.03","31"
"09/10/12 16:38:27","176.5861","67.7","216.1","341","60.03","31"
"09/10/12 16:43:28","176.5911","61.8","215.51","310","60.0","31"
"09/10/12 16:48:27","176.595","47.8","215.44","75","60.03","31"
"09/10/12 16:53:28","176.5989","38.1","215.18","383","60.03","30"
"09/10/12 16:58:28","176.6011","14.5","213.57","92","60.0","30"
"09/10/12 17:03:28","176.6045","45.8","215.11","180","60.03","30"
"09/10/12 17:08:28","176.608","39.2","214.16","206","60.03","29"
"09/10/12 17:13:28","176.6113","45.5","215.14","201","60.03","29"
"09/10/12 17:18:29","176.6141","29.5","214.36","75","60.03","29"
"09/10/12 17:23:28","176.6165","25.7","214.92","144","60.03","29"
"09/10/12 17:28:27","176.6186","26.2","214.68","193","60.03","29"
"09/10/12 17:33:27","176.6205","11.9","214.46","261","60.0","29"
"09/10/12 17:38:28","176.6219","17.4","214.14","140","60.03","29"
"09/10/12 17:43:28","176.6232","20.9","213.99","162","60.03","28"
"09/10/12 17:48:27","176.6242","14.8","214.33","7","60.03","28"
"09/10/12 17:53:28","176.625","13.8","213.9","1","60.03","27"
"09/10/12 17:58:28","176.6256","8.6","213.95","188","60.07","27"
"09/10/12 18:03:28","176.6261","0.0","214.21","0","60.03","27"
"09/10/12 18:08:29","176.6264","0.0","213.58","84","60.03","27"
"09/10/12 18:13:27","176.6267","14.0","213.66","0","60.03","26"
"09/10/12 18:18:27","176.6269","0.0","212.9","0","60.03","26"
"09/11/12 07:18:29","176.6283","13.9","212.88","57","60.03","19"
"09/11/12 07:23:27","176.6292","20.9","212.36","243","60.07","19"
"09/11/12 07:28:28","176.6305","11.6","212.91","37","60.03","20"
"09/11/12 07:33:28","176.6318","15.2","212.97","182","60.07","20"
"09/11/12 07:38:27","176.6335","29.1","215.67","115","60.03","20"
"09/11/12 07:43:27","176.636","29.1","215.13","78","60.0","21"
"09/11/12 07:48:29","176.6386","29.3","215.03","121","60.03","22"
"09/11/12 07:53:27","176.6414","31.8","213.62","83","60.03","22"
"09/11/12 07:58:29","176.644","24.9","212.78","53","60.03","23"
"09/11/12 08:03:27","176.646","32.9","215.1","182","60.0","23"
"09/11/12 08:08:27","176.6486","14.1","213.46","12","60.03","23"
"09/11/12 08:13:29","176.6516","49.8","214.89","127","60.0","23"
"09/11/12 08:18:29","176.6554","47.6","215.57","93","60.0","24"
"09/11/12 08:23:27","176.6594","57.5","213.22","199","60.03","24"
"09/11/12 08:28:28","176.6632","44.6","213.29","103","60.03","24"
"09/11/12 08:33:28","176.6672","47.6","214.63","86","60.0","25"
"09/11/12 08:38:27","176.671","42.9","216.68","219","60.0","25"
"09/11/12 08:43:27","176.6752","44.2","215.67","417","60.03","26"
"09/11/12 08:48:27","176.6797","48.6","215.87","411","60.0","26"
"09/11/12 08:53:28","176.6854","80.5","215.99","394","60.03","26"
"09/11/12 08:58:27","176.6919","87.1","216.51","420","60.07","27"
"09/11/12 09:03:27","176.6983","33.8","215.63","274","60.0","27"
"09/11/12 09:08:29","176.7034","49.4","215.4","298","60.03","27"
"09/11/12 09:13:27","176.7078","45.6","215.87","297","60.07","27"
"09/11/12 09:18:27","176.7108","29.3","214.99","126","60.03","27"
"09/11/12 09:23:28","176.7142","70.5","214.61","351","60.03","27"
"09/11/12 09:28:28","176.7188","83.8","215.74","405","60.0","27"
"09/11/12 09:33:28","176.7227","25.5","214.6","118","60.03","27"
"09/11/12 09:38:28","176.7295","109.8","209.56","534","60.03","28"
"09/11/12 09:43:28","176.738","106.4","213.94","507","60.03","28"
"09/11/12 09:48:28","176.7464","110.0","215.65","524","60.03","29"
"09/11/12 09:53:29","176.7553","116.1","216.18","548","60.03","30"
"09/11/12 09:58:28","176.7647","129.3","217.93","596","60.07","31"
"09/11/12 10:03:29","176.7747","83.8","215.13","408","60.03","32"
"09/11/12 10:08:28","176.7787","53.6","215.13","331","60.07","31"
"09/11/12 10:13:28","176.782","45.4","214.72","269","60.07","31"
"09/11/12 10:18:29","176.785","45.0","214.54","204","60.0","31"
"09/11/12 10:23:29","176.7882","35.9","213.75","278","60.03","30"
"09/11/12 10:28:28","176.7915","51.5","215.36","329","60.03","29"
"09/11/12 10:33:28","176.7959","62.3","215.31","416","60.03","29"
"09/11/12 10:38:28","176.8016","126.1","216.49","587","60.03","30"
"09/11/12 10:43:28","176.8097","78.0","215.04","387","60.03","30"
"09/11/12 10:48:27","176.8188","144.1","216.42","665","60.03","31"
"09/11/12 10:53:27","176.8275","63.4","214.52","322","60.07","32"
"09/11/12 10:58:28","176.8327","71.2","215.8","356","60.03","31"
"09/11/12 11:03:28","176.8373","67.2","215.73","371","60.0","32"
"09/11/12 11:08:28","176.8422","82.1","216.08","397","60.0","32"
"09/11/12 11:13:29","176.8489","91.5","217.06","442","60.0","32"
"09/11/12 11:18:27","176.8583","163.9","216.94","747","60.03","33"
"09/11/12 11:23:27","176.8672","89.3","213.05","438","60.03","33"
"09/11/12 11:28:27","176.8737","73.0","214.49","365","60.03","33"
"09/11/12 11:33:29","176.8798","82.9","216.74","404","60.03","33"
"09/11/12 11:38:28","176.8892","178.1","218.76","801","60.03","35"
"09/11/12 11:43:29","176.9008","102.0","216.96","486","60.0","35"
"09/11/12 11:48:28","176.9066","42.0","215.39","357","60.03","35"
"09/11/12 11:53:28","176.9123","97.1","220.65","456","60.0","35"
"09/11/12 11:58:28","176.9206","75.7","214.91","373","60.07","36"
"09/11/12 12:03:28","176.9282","73.8","214.92","365","60.03","35"
"09/11/12 12:08:27","176.9367","138.3","216.94","636","60.03","36"
"09/11/12 12:13:27","176.9458","153.4","217.24","699","60.03","36"
"09/11/12 12:18:27","176.9523","45.9","213.81","322","60.0","35"
"09/11/12 12:23:28","176.958","157.8","216.56","722","60.03","35"
"09/11/12 12:28:28","176.9668","114.5","215.5","540","60.03","35"
"09/11/12 12:33:28","176.9766","125.5","215.57","588","60.03","35"
"09/11/12 12:38:29","176.9828","67.9","214.09","343","60.03","34"
"09/11/12 12:43:29","176.9915","101.1","214.25","488","60.03","35"
"09/11/12 12:48:29","176.9988","74.4","215.23","371","60.03","35"
"09/11/12 12:53:27","177.0044","62.1","215.48","313","60.03","34"
"09/11/12 12:58:27","177.0089","56.5","214.04","147","60.0","34"
"09/11/12 13:03:29","177.0133","70.9","215.13","355","60.03","34"
"09/11/12 13:08:27","177.0184","64.9","215.05","329","60.03","34"
"09/11/12 13:13:28","177.0234","63.0","214.49","319","60.0","33"
"09/11/12 13:18:28","177.0291","111.4","215.46","525","60.03","33"
"09/11/12 13:23:28","177.0351","67.4","214.95","335","60.03","33"
"09/11/12 13:28:28","177.041","77.3","215.66","381","60.0","34"
"09/11/12 13:33:28","177.0469","68.8","212.29","347","60.07","34"
"09/11/12 13:38:29","177.052","63.8","214.22","239","60.03","34"
"09/11/12 13:43:28","177.0561","62.5","215.23","306","60.0","34"
"09/11/12 13:48:28","177.06","60.6","216.98","110","60.0","34"
"09/11/12 13:53:28","177.0672","74.1","216.38","364","60.03","34"
"09/11/12 13:58:28","177.0729","102.3","216.94","484","60.03","34"
"09/11/12 14:03:27","177.0788","47.0","214.78","101","60.03","34"
"09/11/12 14:08:28","177.0851","147.9","217.47","680","60.03","35"
"09/11/12 14:13:28","177.0964","135.8","217.83","626","60.03","37"
"09/11/12 14:18:28","177.1059","130.2","215.57","606","60.0","38"
"09/11/12 14:23:28","177.1139","61.1","214.4","325","60.03","38"
"09/11/12 14:28:28","177.1216","142.6","216.97","661","60.03","38"
"09/11/12 14:33:27","177.1265","47.3","215.17","312","60.03","37"
"09/11/12 14:38:28","177.1318","63.1","213.49","324","60.0","36"
"09/11/12 14:43:29","177.1366","67.2","214.32","338","60.03","36"
"09/11/12 14:48:28","177.1416","68.4","213.63","346","60.0","35"
"09/11/12 14:53:29","177.1451","45.9","213.04","225","60.0","35"
"09/11/12 14:58:29","177.1482","41.3","214.5","317","60.03","34"
"09/11/12 15:03:29","177.151","40.3","214.52","101","60.03","34"
"09/11/12 15:08:28","177.1537","39.8","215.22","161","60.0","33"
"09/11/12 15:13:28","177.1574","84.2","214.97","413","60.0","33"
"09/11/12 15:18:29","177.161","37.0","214.07","84","60.03","33"
"09/11/12 15:23:29","177.1632","14.9","213.59","41","60.03","33"
"09/11/12 15:28:28","177.165","12.8","213.18","260","60.03","33"
"09/11/12 15:33:28","177.1665","14.8","212.66","7","60.0","33"
"09/11/12 15:38:28","177.1676","15.5","213.59","86","60.0","32"
"09/11/12 15:43:28","177.1687","13.9","214.42","15","60.03","32"
"09/11/12 15:48:28","177.1698","20.8","213.51","15","60.0","32"
"09/11/12 15:53:27","177.1717","31.5","213.83","24","60.03","32"
"09/11/12 15:58:29","177.1737","19.6","214.21","49","60.03","32"
"09/11/12 16:03:28","177.1755","25.1","214.68","56","60.03","32"
"09/11/12 16:08:28","177.1779","34.9","215.35","134","60.03","32"
"09/11/12 16:13:28","177.1817","41.5","216.36","259","60.03","32"
"09/11/12 16:18:29","177.1855","46.8","214.85","393","60.0","32"
"09/11/12 16:23:28","177.1892","44.1","215.07","171","60.03","32"
"09/11/12 16:28:29","177.1915","31.3","214.43","279","60.03","32"
"09/11/12 16:33:28","177.1931","29.8","214.72","220","60.03","32"
"09/11/12 16:38:28","177.1948","28.6","213.25","227","60.03","32"
"09/11/12 16:43:28","177.1963","11.3","213.21","231","60.0","32"
"09/11/12 16:48:29","177.1976","13.7","213.87","48","60.03","32"
"09/11/12 16:53:29","177.1988","10.3","213.78","13","60.0","32"
"09/11/12 16:58:28","177.1997","11.4","213.08","24","60.03","31"
"09/11/12 17:03:28","177.2005","13.0","214.47","13","60.03","31"
"09/11/12 17:08:29","177.201","10.9","214.42","0","60.0","31"
"09/11/12 17:13:28","177.2015","11.1","214.21","1","60.03","30"
"09/11/12 17:18:27","177.2019","14.3","214.0","0","60.03","30"
"09/11/12 17:23:28","177.2025","3.5","213.85","207","60.03","30"
"09/11/12 17:28:29","177.2038","18.2","214.4","122","60.03","30"
"09/11/12 17:33:33","177.2058","17.9","213.98","21","60.03","30"
"09/11/12 17:38:31","177.2073","14.7","212.96","5","60.07","30"
"09/11/12 17:43:31","177.2083","16.5","213.82","0","60.03","30"
"09/11/12 17:48:32","177.209","0.0","213.66","0","60.03","30"
"09/11/12 17:53:31","177.2095","12.2","213.79","7","60.03","30"
"09/11/12 17:58:32","177.2099","2.9","213.55","130","60.03","30"
"09/11/12 18:03:33","177.2104","0.0","213.76","0","60.03","29"
"09/11/12 18:08:33","177.2108","0.0","213.89","0","60.03","29"
"09/11/12 18:13:32","177.2113","4.0","213.5","207","60.03","29"
"09/11/12 18:18:33","177.2116","0.0","214.05","0","60.03","29"
"09/11/12 18:23:33","177.2119","14.2","213.49","0","60.0","28"
"09/12/12 07:23:32","177.2128","0.0","213.62","0","60.0","21"
"09/12/12 07:28:33","177.2132","0.0","213.23","0","60.0","21"
"09/12/12 08:58:32","177.2141","0.7","213.11","0","60.03","19"
"09/12/12 09:03:32","177.2147","14.3","213.77","4","60.0","19"
"09/12/12 09:08:33","177.215","0.0","213.17","68","60.0","19"
"09/12/12 09:13:32","177.2152","0.0","212.75","0","60.0","19"
"09/12/12 09:18:32","177.2156","0.0","213.77","65","60.0","19"
"09/12/12 09:23:31","177.216","0.0","213.48","0","60.0","19"
"09/12/12 09:28:33","177.2165","13.3","213.7","0","60.0","19"
"09/12/12 09:33:33","177.217","0.0","213.45","0","60.0","19"
"09/12/12 09:38:32","177.2175","15.3","213.65","62","60.0","19"
"09/12/12 09:43:32","177.2189","17.1","213.01","92","60.03","20"
"09/12/12 09:48:32","177.2211","30.4","214.35","57","60.03","20"
"09/12/12 09:53:33","177.2229","13.1","213.9","124","60.03","20"
"09/12/12 09:58:32","177.2244","28.0","213.54","149","60.0","21"
"09/12/12 10:03:33","177.2258","15.3","213.84","233","60.03","21"
"09/12/12 10:08:33","177.2277","27.9","214.41","40","60.03","22"
"09/12/12 10:13:32","177.2292","13.8","213.78","3","60.0","22"
"09/12/12 10:18:31","177.2306","25.1","214.2","66","60.0","22"
"09/12/12 10:23:31","177.2318","13.3","214.76","3","60.0","22"
"09/12/12 10:28:33","177.2327","13.0","214.11","9","60.03","21"
"09/12/12 10:33:33","177.2332","0.0","214.19","249","60.0","22"
"09/12/12 10:38:33","177.2341","18.5","214.57","233","59.96","22"
"09/12/12 10:43:32","177.236","37.1","214.25","156","60.0","22"
"09/12/12 10:48:32","177.2399","41.9","214.57","142","60.0","22"
"09/12/12 10:53:32","177.2437","50.1","215.09","210","60.0","23"
"09/12/12 10:58:33","177.2468","44.4","215.15","181","60.03","23"
"09/12/12 11:03:32","177.2507","63.0","215.48","218","60.0","24"
"09/12/12 11:08:33","177.2546","32.4","214.89","80","60.03","24"
"09/12/12 11:13:33","177.2571","12.3","214.51","33","60.0","24"
"09/12/12 11:18:32","177.2586","29.4","214.44","54","60.0","23"
"09/12/12 11:23:32","177.2605","36.3","214.49","33","60.03","23"
"09/12/12 11:28:32","177.2621","15.8","213.66","20","60.0","23"
"09/12/12 11:33:33","177.263","15.6","214.0","43","60.0","23"
"09/12/12 11:38:33","177.2639","11.4","213.56","20","60.0","23"
"09/12/12 11:43:33","177.2649","18.8","213.72","133","60.0","22"
"09/12/12 11:48:32","177.2661","10.7","214.04","53","60.0","22"
"09/12/12 11:53:32","177.2677","15.1","214.48","125","60.0","22"
"09/12/12 11:58:33","177.2694","13.8","214.69","54","60.03","22"
"09/12/12 12:03:32","177.2706","12.7","213.93","24","60.0","22"
"09/12/12 12:08:32","177.272","22.3","213.98","37","60.0","22"
"09/12/12 12:13:32","177.2739","20.9","213.34","137","60.0","22"
"09/12/12 12:18:33","177.276","30.6","214.0","89","60.0","22"
"09/12/12 12:23:32","177.2773","13.5","214.35","216","59.96","22"
"09/12/12 12:28:32","177.2786","14.7","214.25","7","60.0","22"
"09/12/12 12:33:32","177.2796","15.4","213.95","0","60.0","22"
"09/12/12 12:38:32","177.2803","12.3","214.1","1","60.0","22"
"09/12/12 12:43:32","177.2813","12.4","213.59","107","60.0","22"
"09/12/12 12:48:32","177.2827","7.8","214.4","0","60.0","22"
"09/12/12 12:53:32","177.2834","4.0","214.77","239","60.03","22"
"09/12/12 12:58:32","177.2843","11.6","214.51","235","60.03","22"
"09/12/12 13:03:33","177.2854","14.3","213.59","4","60.0","22"
"09/12/12 13:08:33","177.2865","15.1","213.52","113","60.0","22"
"09/12/12 13:13:32","177.2873","15.9","213.04","3","60.0","21"
"09/12/12 13:18:33","177.2881","15.6","212.89","81","60.0","21"
"09/12/12 13:23:33","177.2891","10.6","213.86","261","60.0","21"
"09/12/12 13:28:33","177.2909","22.1","213.84","97","60.0","21"
"09/12/12 13:33:33","177.2922","21.3","214.17","231","60.0","22"
"09/12/12 13:38:33","177.2935","11.8","214.07","82","60.0","21"
"09/12/12 13:43:33","177.2944","14.9","213.68","247","60.0","21"
"09/12/12 13:48:32","177.2953","7.4","214.19","93","59.96","21"
"09/12/12 13:53:33","177.2963","15.1","214.75","3","60.0","21"
"09/12/12 13:58:33","177.2974","14.1","214.25","280","60.0","22"
"09/12/12 14:03:33","177.2985","12.7","214.12","158","60.03","21"
"09/12/12 14:08:33","177.2994","13.6","214.12","17","60.0","21"
"09/12/12 14:13:32","177.3005","12.1","213.23","41","60.03","21"
"09/12/12 14:18:32","177.3013","11.1","214.37","6","60.0","20"
"09/12/12 14:23:33","177.3023","11.5","214.25","26","60.03","21"
"09/12/12 14:28:33","177.3031","0.5","213.46","229","60.0","20"
"09/12/12 14:33:33","177.3036","0.0","213.45","0","60.0","20"
"09/12/12 14:38:32","177.3041","14.3","213.46","65","60.0","20"
"09/12/12 14:43:32","177.3044","0.0","213.27","0","60.03","20"
"09/12/12 14:48:32","177.3048","12.2","213.06","1","60.0","20"
"09/12/12 14:53:32","177.3052","0.0","212.78","66","60.0","20"
"09/12/12 14:58:33","177.3058","0.0","213.35","0","60.03","20"
"09/12/12 15:03:32","177.3063","0.0","213.42","0","60.0","20"
"09/12/12 15:08:33","177.307","4.9","213.82","0","60.03","20"
"09/12/12 15:13:33","177.3077","12.0","214.02","0","60.0","20"
"09/12/12 15:18:33","177.3083","6.6","214.16","0","60.03","20"
"09/12/12 15:23:33","177.3087","6.8","213.41","229","60.0","20"
"09/12/12 15:28:33","177.309","14.6","213.13","1","60.03","20"
"09/12/12 15:33:33","177.3093","10.5","213.56","13","60.0","19"
"09/12/12 15:38:32","177.3097","0.0","212.9","0","60.0","19"
"09/12/12 15:43:33","177.3101","8.2","213.34","0","60.0","19"
"09/12/12 15:48:32","177.3107","0.0","213.45","0","60.03","19"
"09/12/12 15:53:32","177.3112","11.0","212.77","192","60.03","19"
"09/12/12 15:58:33","177.3118","12.1","213.89","55","60.03","19"
"09/12/12 16:03:33","177.3122","0.0","213.78","0","60.03","19"
"09/12/12 16:08:33","177.3126","0.0","212.93","0","60.0","19"
"09/12/12 16:13:32","177.3129","0.0","212.72","0","60.03","19"
"09/12/12 16:18:32","177.3133","13.8","212.61","1","60.0","19"
"09/12/12 16:23:32","177.3135","13.8","213.2","7","60.03","19"
"09/12/12 16:28:32","177.3138","0.0","214.16","0","60.0","19"
"09/12/12 16:33:33","177.3141","0.0","213.93","0","60.0","19"
"09/12/12 16:38:32","177.3144","13.2","214.03","9","60.0","19"
"09/12/12 16:43:32","177.3146","0.0","213.38","0","60.0","18"
"09/12/12 16:48:33","177.3149","0.0","213.78","0","60.0","18"
"09/12/12 16:53:33","177.3151","0.0","213.78","0","60.0","18"
"09/12/12 16:58:32","177.3153","0.0","213.15","0","60.03","18"
"09/12/12 17:03:33","177.3155","11.1","213.26","91","60.0","18"
"09/12/12 17:08:33","177.3159","14.3","212.67","185","60.03","18"
"09/12/12 17:13:33","177.3161","0.0","212.6","0","60.0","18"
"09/12/12 17:18:34","177.3163","0.0","213.19","0","60.03","18"
"09/12/12 17:23:32","177.3166","0.0","212.99","0","60.03","18"
"09/12/12 17:28:34","177.3169","14.1","212.57","1","60.03","18"
"09/12/12 17:33:33","177.3173","15.1","213.53","0","60.03","18"
"09/12/12 17:38:34","177.3177","0.0","213.46","0","60.0","18"
"09/12/12 17:48:32","177.318","0.0","212.76","0","60.03","18"
"09/12/12 17:53:33","177.318","13.0","213.45","26","60.0","18"
"09/12/12 17:58:32","177.3182","0.0","213.25","233","60.03","18"
"09/12/12 18:03:32","177.3185","0.0","213.05","0","60.03","18"
"09/12/12 18:08:33","177.3187","0.0","212.92","0","60.03","18"
"09/13/12 07:53:34","177.3192","0.0","214.23","0","60.03","17"
"09/13/12 07:58:33","177.3195","0.0","214.14","0","60.03","17"
"09/13/12 08:03:34","177.3198","0.0","213.49","0","60.03","17"
"09/13/12 08:08:32","177.3203","0.0","212.79","0","60.03","17"
"09/13/12 08:13:34","177.3209","12.8","213.03","0","60.0","17"
"09/13/12 08:18:33","177.3217","11.8","213.38","8","60.03","17"
"09/13/12 08:23:33","177.3225","11.3","214.29","1","60.0","17"
"09/13/12 08:28:33","177.3234","12.8","214.1","2","60.03","17"
"09/13/12 08:33:33","177.3244","14.6","213.67","221","60.03","18"
"09/13/12 08:38:34","177.3254","14.6","214.57","1","60.03","18"
"09/13/12 08:43:32","177.3263","15.1","213.64","80","60.0","18"
"09/13/12 08:48:33","177.3272","5.5","213.57","240","60.03","18"
"09/13/12 08:53:33","177.328","13.5","213.76","29","60.0","18"
"09/13/12 08:58:32","177.3292","18.3","214.17","23","60.03","18"
"09/13/12 09:03:33","177.3307","26.2","214.45","260","60.07","18"
"09/13/12 09:08:34","177.3324","12.4","214.25","240","60.0","18"
"09/13/12 09:13:32","177.334","19.0","213.7","18","60.0","18"
"09/13/12 09:18:33","177.3355","28.1","213.44","79","60.03","18"
"09/13/12 09:23:33","177.3369","14.0","213.79","32","60.03","19"
"09/13/12 09:28:34","177.3384","17.0","214.09","76","60.03","18"
"09/13/12 09:33:34","177.34","29.7","213.52","91","60.0","18"
"09/13/12 09:38:33","177.3418","26.4","214.8","88","60.03","19"
"09/13/12 09:43:32","177.3439","28.8","213.88","93","60.0","19"
"09/13/12 09:48:33","177.346","30.2","214.1","23","60.0","19"
"09/13/12 09:53:33","177.3479","32.0","214.5","84","60.03","19"
"09/13/12 09:58:34","177.3499","30.9","214.64","14","60.0","19"
"09/13/12 10:03:33","177.3522","28.1","213.51","96","60.0","19"
"09/13/12 10:08:32","177.3549","32.5","215.47","311","60.0","19"
"09/13/12 10:13:33","177.358","50.6","214.99","372","60.03","19"
"09/13/12 10:18:33","177.362","75.1","215.31","370","60.0","20"
"09/13/12 10:23:33","177.3673","45.3","214.5","188","60.03","20"
"09/13/12 10:28:34","177.3711","49.1","214.9","254","60.03","20"
"09/13/12 10:33:34","177.3748","51.8","214.99","330","60.0","20"
"09/13/12 10:38:33","177.3787","56.7","215.05","108","60.03","20"
"09/13/12 10:43:33","177.3824","49.2","215.63","191","60.0","20"
"09/13/12 10:48:33","177.3861","42.0","215.35","247","60.03","20"
"09/13/12 10:53:34","177.39","43.6","215.67","305","60.0","20"
"09/13/12 10:58:33","177.3938","47.8","215.13","328","60.07","20"
"09/13/12 11:03:34","177.3978","47.4","215.59","129","60.03","20"
"09/13/12 11:08:33","177.4038","81.3","216.02","398","60.0","21"
"09/13/12 11:13:32","177.4097","65.7","215.92","331","60.03","21"
"09/13/12 11:18:34","177.4146","70.8","216.04","352","60.03","22"
"09/13/12 11:23:32","177.4212","89.8","217.17","433","60.03","22"
"09/13/12 11:28:33","177.4289","101.4","216.88","480","60.03","22"
"09/13/12 11:33:33","177.4371","134.3","216.52","624","60.0","23"
"09/13/12 11:38:34","177.4462","97.9","216.78","467","60.0","23"
"09/13/12 11:43:34","177.4529","82.2","216.17","401","60.03","23"
"09/13/12 11:48:33","177.4598","101.8","216.28","485","60.0","23"
"09/13/12 11:53:34","177.4678","93.5","216.42","446","60.03","23"
"09/13/12 11:58:33","177.4745","78.6","215.77","387","60.03","23"
"09/13/12 12:03:34","177.4829","83.7","215.85","409","60.03","23"
"09/13/12 12:08:33","177.4906","115.6","216.57","545","60.0","23"
"09/13/12 12:13:33","177.4979","103.0","216.21","487","60.03","23"
"09/13/12 12:18:33","177.5097","164.8","217.31","753","60.0","25"
"09/13/12 12:23:33","177.5228","182.0","218.82","821","60.03","25"
"09/13/12 12:28:33","177.5357","144.0","217.63","663","60.0","26"
"09/13/12 12:33:34","177.5451","92.6","216.58","445","60.0","25"
"09/13/12 12:38:33","177.5544","184.2","218.81","827","60.0","25"
"09/13/12 12:43:33","177.5642","150.2","218.78","680","60.0","25"
"09/13/12 12:48:32","177.576","159.4","219.0","723","60.0","25"
