"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/13/12 12:53:34","177.5852","138.5","218.94","632","60.0","25"
"09/13/12 12:58:33","177.5962","157.3","219.31","715","60.03","26"
"09/13/12 13:03:34","177.6019","37.8","216.68","169","60.03","24"
"09/13/12 13:08:33","177.6147","183.0","219.83","825","60.07","26"
"09/13/12 13:13:34","177.6277","170.5","218.94","767","60.03","27"
"09/13/12 13:18:34","177.6378","164.7","218.8","743","60.0","26"
"09/13/12 13:23:33","177.6501","164.8","218.86","745","60.0","27"
"09/13/12 13:28:34","177.6608","166.8","218.97","750","60.03","27"
"09/13/12 13:33:33","177.6735","168.8","218.99","765","60.03","28"
"09/13/12 13:38:33","177.6862","162.9","218.59","738","60.03","28"
"09/13/12 13:43:33","177.6981","165.7","218.85","751","60.0","28"
"09/13/12 13:48:33","177.7093","164.7","219.7","740","60.0","28"
"09/13/12 13:53:34","177.7186","133.7","219.29","613","60.03","27"
"09/13/12 13:58:33","177.723","32.6","216.02","82","60.07","26"
"09/13/12 14:03:34","177.7302","90.2","217.92","432","60.03","25"
"09/13/12 14:08:33","177.7353","90.2","218.08","432","60.0","25"
"09/13/12 14:13:34","177.7408","44.6","216.71","373","60.03","24"
"09/13/12 14:18:34","177.748","161.9","219.71","730","60.03","24"
"09/13/12 14:23:33","177.7588","142.1","219.5","648","60.07","25"
"09/13/12 14:28:33","177.7707","157.3","220.01","711","60.03","26"
"09/13/12 14:33:33","177.7816","33.4","215.65","242","60.07","26"
"09/13/12 14:38:32","177.7879","34.0","216.13","268","60.0","25"
"09/13/12 14:43:33","177.7915","40.4","216.39","136","60.03","24"
"09/13/12 14:48:33","177.7956","155.9","219.21","707","60.03","24"
"09/13/12 14:53:33","177.8023","28.0","215.5","191","60.03","24"
"09/13/12 14:58:34","177.81","44.2","215.63","415","60.03","24"
"09/13/12 15:03:32","177.8194","107.7","217.55","507","60.03","25"
"09/13/12 15:08:34","177.8263","141.5","218.13","649","60.0","25"
"09/13/12 15:13:34","177.8355","133.8","218.17","618","60.03","25"
"09/13/12 15:18:34","177.8437","126.2","217.87","587","60.03","25"
"09/13/12 15:23:33","177.8499","22.0","214.42","187","60.03","24"
"09/13/12 15:28:32","177.8537","14.0","214.76","19","60.03","24"
"09/13/12 15:33:33","177.8573","63.3","216.87","331","60.0","23"
"09/13/12 15:38:34","177.8658","25.8","215.22","49","60.03","23"
"09/13/12 15:43:33","177.8693","25.4","214.73","170","60.03","23"
"09/13/12 15:48:33","177.8772","108.8","217.25","513","60.03","23"
"09/13/12 15:53:34","177.8822","38.0","215.37","99","60.03","23"
"09/13/12 15:58:33","177.8881","13.0","215.15","47","60.03","23"
"09/13/12 16:03:33","177.8933","50.8","215.88","310","60.03","23"
"09/13/12 16:08:34","177.9009","34.4","215.17","221","60.0","23"
"09/13/12 16:13:33","177.9021","12.9","215.13","81","60.03","22"
"09/13/12 16:18:34","177.9054","38.8","215.91","105","60.03","22"
"09/13/12 16:23:34","177.9096","11.9","215.56","24","60.0","22"
"09/13/12 16:28:34","177.9147","83.8","217.45","406","60.03","22"
"09/13/12 16:33:33","177.9197","82.6","217.11","401","60.03","22"
"09/13/12 16:38:34","177.9215","11.6","214.84","4","60.03","21"
"09/13/12 16:43:34","177.9227","22.0","214.97","236","60.0","21"
"09/13/12 16:48:34","177.927","71.1","216.69","351","60.03","21"
"09/13/12 16:53:34","177.9307","42.7","216.02","218","60.03","21"
"09/13/12 16:58:33","177.9326","16.3","215.13","33","60.03","21"
"09/13/12 17:03:33","177.9341","28.9","215.51","80","60.03","20"
"09/13/12 17:08:34","177.9356","18.2","214.79","130","60.03","20"
"09/13/12 17:13:34","177.937","13.4","215.06","102","60.03","20"
"09/13/12 17:18:32","177.9381","7.3","214.85","0","60.03","20"
"09/13/12 17:23:32","177.939","12.3","214.48","67","60.03","20"
"09/13/12 17:28:34","177.9404","13.1","215.12","24","60.03","20"
"09/13/12 17:33:33","177.942","13.1","214.95","246","60.0","20"
"09/13/12 17:38:33","177.9432","20.5","215.08","193","60.07","20"
"09/13/12 17:43:34","177.9444","13.6","215.5","88","60.03","20"
"09/13/12 17:48:33","177.9453","15.4","214.79","2","60.07","20"
"09/13/12 17:53:34","177.946","0.0","213.86","0","60.03","20"
"09/13/12 17:58:32","177.9466","9.9","213.58","112","60.03","19"
"09/13/12 18:03:33","177.9469","0.0","213.82","0","60.07","19"
"09/13/12 18:08:33","177.9472","0.0","214.15","0","60.03","19"
"09/13/12 18:13:34","177.9474","0.0","214.56","0","60.07","19"
"09/14/12 07:13:34","177.9485","4.7","213.75","263","60.03","13"
"09/14/12 07:18:33","177.9499","32.6","214.38","66","60.0","14"
"09/14/12 07:23:34","177.9519","15.8","214.82","121","60.03","15"
"09/14/12 07:28:34","177.9539","29.8","215.43","77","60.03","15"
"09/14/12 07:33:34","177.9562","34.5","215.3","128","60.03","16"
"09/14/12 07:38:33","177.9586","35.1","215.59","281","60.03","17"
"09/14/12 07:43:34","177.9614","32.3","215.52","97","60.07","17"
"09/14/12 07:48:34","177.9644","37.1","215.4","101","60.0","17"
"09/14/12 07:53:34","177.9678","40.4","215.53","161","60.03","18"
"09/14/12 07:58:33","177.9715","42.3","216.05","412","60.0","18"
"09/14/12 08:03:35","177.9753","50.6","215.21","207","60.03","19"
"09/14/12 08:08:34","177.9792","65.7","216.25","328","60.03","19"
"09/14/12 08:13:33","177.9829","62.0","215.59","310","60.03","19"
"09/14/12 08:18:34","177.9871","70.7","214.93","353","60.0","19"
"09/14/12 08:23:33","177.9912","79.0","216.48","387","60.03","19"
"09/14/12 08:28:34","177.9936","13.8","215.18","9","60.0","19"
"09/14/12 08:33:34","177.997","76.4","216.83","376","60.0","19"
"09/14/12 08:38:34","178.0003","87.4","216.14","422","60.0","19"
"09/14/12 08:43:33","178.0051","32.9","214.21","109","60.03","19"
"09/14/12 08:48:34","178.01","81.5","215.79","401","60.03","19"
"09/14/12 08:53:34","178.0134","32.1","214.31","198","60.03","19"
"09/14/12 08:58:34","178.0194","114.8","216.95","536","60.03","20"
"09/14/12 09:03:34","178.0221","16.2","214.76","28","60.03","19"
"09/14/12 09:08:35","178.0268","54.0","215.57","157","60.03","20"
"09/14/12 09:13:34","178.0297","38.2","215.4","248","60.0","19"
"09/14/12 09:18:34","178.034","15.2","215.16","36","60.0","19"
"09/14/12 09:23:33","178.0371","146.1","218.01","670","60.03","19"
"09/14/12 09:28:34","178.0407","27.7","214.51","42","60.03","19"
"09/14/12 09:33:33","178.0439","151.4","217.7","694","60.03","19"
"09/14/12 09:38:34","178.0525","17.7","214.82","16","60.07","20"
"09/14/12 09:43:34","178.0546","152.7","219.07","695","60.03","20"
"09/14/12 09:48:34","178.0644","43.3","214.99","150","60.0","21"
"09/14/12 09:53:34","178.0672","44.6","214.63","326","60.03","21"
"09/14/12 09:58:34","178.0744","39.2","215.24","417","60.03","22"
"09/14/12 10:03:34","178.0808","34.3","215.01","262","60.0","21"
"09/14/12 10:08:34","178.0861","39.0","214.42","157","60.03","22"
"09/14/12 10:13:34","178.0964","166.8","217.94","757","60.03","23"
"09/14/12 10:18:33","178.1023","17.6","214.67","3","60.03","22"
"09/14/12 10:23:34","178.1039","25.2","214.49","112","60.03","22"
"09/14/12 10:28:34","178.1068","49.6","215.32","384","60.03","21"
"09/14/12 10:33:34","178.1142","42.0","215.36","119","60.03","22"
"09/14/12 10:38:33","178.1169","26.0","215.32","106","60.03","21"
"09/14/12 10:43:33","178.1186","28.4","215.42","185","60.0","20"
"09/14/12 10:48:34","178.1305","147.8","218.67","674","60.0","23"
"09/14/12 10:53:34","178.138","35.4","214.58","110","60.0","22"
"09/14/12 10:58:33","178.1402","37.7","215.69","137","60.03","22"
"09/14/12 11:03:34","178.1472","90.9","217.38","433","60.03","22"
"09/14/12 11:08:34","178.1603","181.7","218.79","817","60.0","24"
"09/14/12 11:13:34","178.1672","41.0","215.92","115","60.0","23"
"09/14/12 11:18:34","178.1715","47.1","215.77","80","60.0","23"
"09/14/12 11:23:33","178.1759","32.6","214.87","235","60.07","23"
"09/14/12 11:28:34","178.1775","15.7","213.8","9","60.03","22"
"09/14/12 11:33:34","178.1788","14.3","213.8","153","60.0","21"
"09/14/12 11:38:35","178.1806","26.8","214.48","79","60.0","20"
"09/14/12 11:43:35","178.183","35.8","214.52","164","60.03","20"
"09/14/12 11:48:34","178.185","28.0","214.35","93","60.03","20"
"09/14/12 11:53:33","178.1873","38.3","214.69","184","60.03","20"
"09/14/12 11:58:34","178.1963","61.7","215.9","315","60.0","21"
"09/14/12 12:03:33","178.199","39.1","214.82","188","60.0","20"
"09/14/12 12:08:33","178.2057","192.1","218.41","864","60.03","22"
"09/14/12 12:13:34","178.2152","36.1","214.34","222","60.03","22"
"09/14/12 12:18:34","178.2188","73.3","215.75","390","60.03","22"
"09/14/12 12:23:34","178.2221","39.7","215.42","292","60.03","22"
"09/14/12 12:28:34","178.225","83.4","216.12","404","60.03","21"
"09/14/12 12:33:33","178.2359","43.4","215.06","327","60.03","22"
"09/14/12 12:38:34","178.2391","194.7","218.11","875","60.03","22"
"09/14/12 12:43:34","178.2458","50.5","214.74","185","60.03","22"
"09/14/12 12:48:34","178.2528","196.3","218.51","881","60.03","23"
"09/14/12 12:53:33","178.2575","37.9","214.83","149","60.0","22"
"09/14/12 12:58:34","178.2649","28.4","214.86","76","60.0","22"
"09/14/12 13:03:34","178.2727","185.6","218.25","838","60.03","23"
"09/14/12 13:08:33","178.2818","22.8","214.87","200","60.03","22"
"09/14/12 13:13:35","178.2906","176.9","218.45","797","60.0","24"
"09/14/12 13:18:33","178.3027","69.1","216.8","343","60.03","25"
"09/14/12 13:23:34","178.3055","33.6","215.26","221","60.03","23"
"09/14/12 13:28:34","178.3133","38.6","215.51","306","60.03","23"
"09/14/12 13:33:34","178.3173","163.3","219.22","740","60.03","22"
"09/14/12 13:38:33","178.326","177.0","219.68","799","60.03","23"
"09/14/12 13:43:34","178.3347","30.4","215.82","151","60.0","23"
"09/14/12 13:48:34","178.3435","176.2","219.53","795","60.07","24"
"09/14/12 13:53:33","178.3567","168.0","219.56","757","60.0","25"
"09/14/12 13:58:33","178.369","159.7","219.76","722","60.03","25"
"09/14/12 14:03:35","178.3818","171.5","219.14","774","60.0","25"
"09/14/12 14:08:33","178.3947","62.6","216.34","314","60.03","26"
"09/14/12 14:13:34","178.406","168.9","218.94","764","60.03","27"
"09/14/12 14:18:33","178.4153","160.7","218.82","730","60.03","27"
"09/14/12 14:23:34","178.4279","154.6","218.55","703","60.0","27"
"09/14/12 14:28:35","178.4322","21.4","215.62","122","60.03","26"
"09/14/12 14:33:33","178.4433","134.6","218.24","619","60.0","26"
"09/14/12 14:38:33","178.4524","38.5","215.51","84","60.03","26"
"09/14/12 14:43:34","178.4617","101.5","217.65","475","60.03","27"
"09/14/12 14:48:34","178.4674","78.5","216.61","385","60.03","25"
"09/14/12 14:53:35","178.4732","172.2","219.35","775","60.03","25"
"09/14/12 14:58:33","178.4798","29.0","215.51","279","60.03","24"
"09/14/12 15:03:34","178.4849","172.3","218.36","775","60.0","24"
"09/14/12 15:08:34","178.4969","153.7","217.71","705","60.03","25"
"09/14/12 15:13:35","178.5069","55.4","215.42","332","60.0","25"
"09/14/12 15:18:34","178.5099","43.5","214.64","279","60.03","24"
"09/14/12 15:23:34","178.5141","45.7","215.34","128","60.03","24"
"09/14/12 15:28:34","178.523","55.4","215.57","413","60.03","24"
"09/14/12 15:33:34","178.5257","24.8","214.15","69","60.0","23"
"09/14/12 15:38:34","178.5337","32.4","213.67","238","60.03","23"
"09/14/12 15:43:34","178.5381","37.9","215.11","290","60.03","22"
"09/14/12 15:48:33","178.5436","115.7","217.15","543","60.03","22"
"09/14/12 15:53:33","178.5518","32.6","214.45","112","60.0","23"
"09/14/12 15:58:34","178.5573","33.4","214.21","196","60.03","22"
"09/14/12 16:03:34","178.561","31.2","213.72","96","60.03","22"
"09/14/12 16:08:34","178.5662","26.5","214.25","28","60.03","22"
"09/14/12 16:13:33","178.5714","21.2","215.06","290","60.03","22"
"09/14/12 16:18:34","178.5741","25.0","214.88","86","60.03","22"
"09/14/12 16:23:33","178.5789","16.6","214.84","28","60.03","22"
"09/14/12 16:28:34","178.5855","70.6","216.68","350","60.0","22"
"09/14/12 16:33:35","178.5901","32.2","216.02","77","60.03","21"
"09/14/12 16:38:33","178.5934","24.6","214.84","141","60.03","21"
"09/14/12 16:43:34","178.5976","75.3","216.65","373","60.03","21"
"09/14/12 16:48:34","178.6022","66.7","216.7","270","60.03","21"
"09/14/12 16:53:35","178.6056","16.0","214.7","12","60.03","21"
"09/14/12 16:58:33","178.6084","50.7","215.3","368","60.07","21"
"09/14/12 17:03:33","178.6109","8.4","214.45","0","60.07","20"
"09/14/12 17:08:34","178.6128","46.1","215.67","81","60.0","20"
"09/14/12 17:13:34","178.616","26.6","214.84","64","60.03","20"
"09/14/12 17:18:35","178.6173","23.9","214.65","226","60.03","19"
"09/14/12 17:23:33","178.6185","15.1","212.76","147","60.0","19"
"09/14/12 17:28:33","178.6194","12.6","214.8","1","60.03","19"
"09/14/12 17:33:34","178.6201","15.2","214.37","1","60.0","18"
"09/14/12 17:38:34","178.6215","10.7","215.02","146","60.03","18"
"09/14/12 17:43:34","178.6228","24.0","215.51","265","60.03","19"
"09/14/12 17:48:34","178.624","12.3","215.53","39","60.03","19"
"09/14/12 17:53:34","178.6253","11.3","215.25","223","60.03","19"
"09/14/12 17:58:34","178.6262","13.0","214.93","5","60.07","19"
"09/14/12 18:03:33","178.6266","0.0","214.02","174","60.03","19"
"09/14/12 18:08:33","178.6269","11.4","214.61","34","60.0","19"
"09/14/12 18:13:33","178.6271","0.0","214.03","0","60.03","18"
"09/15/12 06:58:35","178.6281","10.8","213.54","21","60.03","9"
"09/15/12 07:03:34","178.6287","14.6","213.47","5","60.03","9"
"09/15/12 07:08:34","178.6295","14.4","213.19","24","60.03","9"
"09/15/12 07:13:33","178.6307","16.8","213.61","5","60.03","9"
"09/15/12 07:18:34","178.6322","16.3","214.02","126","60.0","10"
"09/15/12 07:23:34","178.6339","25.4","214.16","30","60.0","11"
"09/15/12 07:28:34","178.636","25.6","213.92","227","60.0","11"
"09/15/12 07:33:35","178.6384","29.4","213.91","84","60.03","12"
"09/15/12 07:38:35","178.6411","32.8","213.83","109","60.0","13"
"09/15/12 07:43:35","178.6441","46.2","214.82","93","60.03","13"
"09/15/12 07:48:33","178.6474","50.5","214.03","240","60.0","15"
"09/15/12 07:53:34","178.6509","44.9","214.27","336","60.03","15"
"09/15/12 07:58:34","178.6548","49.4","214.0","101","60.0","16"
"09/15/12 08:03:34","178.6587","41.7","213.85","226","60.07","17"
"09/15/12 08:08:35","178.6626","56.2","214.24","265","60.0","18"
"09/15/12 08:13:35","178.6665","45.7","214.54","76","60.03","18"
"09/15/12 08:18:34","178.6705","42.4","214.86","191","60.03","18"
"09/15/12 08:23:34","178.6747","70.1","214.89","175","60.07","18"
"09/15/12 08:28:35","178.6792","47.9","215.36","383","60.0","19"
"09/15/12 08:33:35","178.6844","79.7","215.07","391","60.0","19"
"09/15/12 08:38:35","178.6908","83.0","215.04","404","60.03","19"
"09/15/12 08:43:34","178.6973","86.4","214.89","423","60.03","20"
"09/15/12 08:48:34","178.7042","89.6","215.23","435","60.0","20"
"09/15/12 08:53:34","178.7113","93.0","216.81","446","60.0","21"
"09/15/12 08:58:35","178.7187","96.2","216.34","459","60.0","22"
"09/15/12 09:03:35","178.7263","99.3","216.73","476","60.03","22"
"09/15/12 09:08:35","178.7342","102.3","216.26","483","60.03","23"
"09/15/12 09:13:34","178.7422","105.5","216.74","496","60.0","23"
"09/15/12 09:18:34","178.7506","108.0","216.99","511","60.03","23"
"09/15/12 09:23:34","178.7591","110.8","217.09","517","60.0","24"
"09/15/12 09:28:34","178.7678","113.0","216.79","528","60.0","24"
"09/15/12 09:33:33","178.7767","115.9","216.75","545","60.03","25"
"09/15/12 09:38:34","178.7859","118.6","217.24","551","60.03","25"
"09/15/12 09:43:35","178.7953","120.7","216.45","567","60.03","25"
"09/15/12 09:48:34","178.8048","123.3","217.02","574","60.03","26"
"09/15/12 09:53:35","178.8144","125.5","217.3","579","60.0","26"
"09/15/12 09:58:35","178.8243","127.9","217.47","595","60.03","26"
"09/15/12 10:03:34","178.8343","130.4","217.38","603","60.03","27"
"09/15/12 10:08:33","178.8445","131.8","217.34","613","60.03","27"
"09/15/12 10:13:34","178.8548","134.5","217.76","620","60.0","27"
"09/15/12 10:18:34","178.8654","137.2","218.18","634","60.03","27"
"09/15/12 10:23:34","178.8761","139.0","218.03","636","60.03","27"
"09/15/12 10:28:35","178.8871","140.4","217.61","647","60.0","27"
"09/15/12 10:33:33","178.898","142.1","217.54","654","60.03","28"
"09/15/12 10:38:34","178.9092","143.1","217.42","664","60.03","28"
"09/15/12 10:43:34","178.9204","144.5","217.39","665","60.03","28"
"09/15/12 10:48:35","178.9317","142.8","217.36","657","60.03","29"
"09/15/12 10:53:35","178.943","146.5","217.16","671","60.03","29"
"09/15/12 10:58:34","178.9545","148.1","217.42","678","60.0","30"
"09/15/12 11:03:35","178.966","146.4","217.68","673","60.03","30"
"09/15/12 11:08:34","178.9775","151.0","217.58","691","60.07","30"
"09/15/12 11:13:34","178.9892","151.3","217.41","690","60.0","31"
"09/15/12 11:18:34","179.001","151.1","217.07","693","60.0","31"
"09/15/12 11:23:35","179.0128","151.3","217.33","694","60.03","32"
"09/15/12 11:28:34","179.0245","153.2","218.17","698","60.03","32"
"09/15/12 11:33:35","179.0362","150.2","217.87","688","60.0","32"
"09/15/12 11:38:35","179.0475","152.6","218.19","697","60.0","32"
"09/15/12 11:43:33","179.0595","155.4","218.97","709","60.03","33"
"09/15/12 11:48:34","179.0716","155.5","217.87","713","60.03","33"
"09/15/12 11:53:35","179.0836","151.2","218.67","690","60.03","34"
"09/15/12 11:58:34","179.0955","153.2","218.29","696","60.03","34"
"09/15/12 12:03:34","179.1075","155.1","218.41","703","60.03","35"
"09/15/12 12:08:35","179.1195","154.9","218.97","706","60.03","35"
"09/15/12 12:13:35","179.1316","156.0","218.38","709","60.0","35"
"09/15/12 12:18:34","179.1437","155.7","217.48","713","60.03","35"
"09/15/12 12:23:34","179.1558","155.7","218.0","711","60.0","35"
"09/15/12 12:28:35","179.168","155.1","218.82","707","60.03","35"
"09/15/12 12:33:33","179.18","154.3","218.34","704","60.03","36"
"09/15/12 12:38:34","179.192","154.5","218.41","699","60.0","36"
"09/15/12 12:43:35","179.2039","154.2","218.89","697","60.0","36"
"09/15/12 12:48:34","179.2159","153.8","217.78","703","60.03","36"
"09/15/12 12:53:34","179.2277","151.3","218.6","686","60.03","37"
"09/15/12 12:58:35","179.2396","153.4","218.71","700","60.03","36"
"09/15/12 13:03:35","179.2514","150.9","217.51","692","60.03","37"
"09/15/12 13:08:35","179.2632","151.5","217.51","693","60.03","36"
"09/15/12 13:13:35","179.2747","143.8","217.65","662","60.03","36"
"09/15/12 13:18:34","179.2863","150.2","217.59","685","59.96","36"
"09/15/12 13:23:34","179.2979","149.5","217.88","682","60.0","36"
"09/15/12 13:28:35","179.3096","149.6","218.24","683","60.03","36"
"09/15/12 13:33:34","179.321","148.0","217.91","676","60.0","35"
"09/15/12 13:38:35","179.3326","146.5","218.13","673","60.0","35"
"09/15/12 13:43:34","179.3439","145.5","218.77","659","60.0","35"
"09/15/12 13:48:33","179.3551","143.3","218.48","653","60.0","35"
"09/15/12 13:53:35","179.3662","142.4","217.74","653","60.0","35"
"09/15/12 13:58:35","179.3773","140.7","218.24","648","60.07","35"
"09/15/12 14:03:33","179.3882","139.9","218.74","641","60.03","35"
"09/15/12 14:08:34","179.3991","138.4","218.37","633","60.03","35"
"09/15/12 14:13:35","179.4098","137.6","218.88","632","60.03","34"
"09/15/12 14:18:35","179.4192","135.6","218.15","623","60.0","34"
"09/15/12 14:23:34","179.4296","133.9","218.62","611","60.03","34"
"09/15/12 14:28:35","179.44","129.7","217.39","602","60.03","34"
"09/15/12 14:33:34","179.45","129.5","217.69","604","60.0","34"
"09/15/12 14:38:34","179.4601","127.8","217.37","594","60.0","34"
"09/15/12 14:43:35","179.4699","126.2","217.01","588","60.03","34"
"09/15/12 14:48:35","179.4796","122.2","217.41","570","60.03","34"
"09/15/12 14:53:35","179.4891","122.6","217.28","571","60.0","33"
"09/15/12 14:58:33","179.4986","120.5","216.41","565","60.03","33"
"09/15/12 15:03:34","179.5078","118.5","217.01","554","60.03","33"
"09/15/12 15:08:35","179.517","115.7","216.47","544","60.03","32"
"09/15/12 15:13:34","179.5258","113.1","216.78","533","60.03","32"
"09/15/12 15:18:34","179.5346","110.7","216.39","523","60.03","32"
"09/15/12 15:23:35","179.5431","107.6","216.32","509","60.0","32"
"09/15/12 15:28:35","179.5514","105.3","216.41","497","60.03","31"
"09/15/12 15:33:34","179.5594","102.0","216.32","485","60.0","31"
"09/15/12 15:38:34","179.5673","98.9","216.84","470","60.0","31"
"09/15/12 15:43:34","179.5748","96.4","215.79","463","60.0","31"
"09/15/12 15:48:34","179.5822","93.4","215.76","452","60.03","30"
"09/15/12 15:53:34","179.5894","91.0","216.56","438","60.0","30"
"09/15/12 15:58:34","179.5964","88.0","216.14","423","60.0","30"
"09/15/12 16:03:35","179.603","84.2","215.76","411","60.03","29"
"09/15/12 16:08:34","179.6095","81.1","215.45","397","60.0","29"
"09/15/12 16:13:35","179.6157","78.1","215.14","384","60.03","28"
"09/15/12 16:18:35","179.6216","74.7","214.99","370","60.03","28"
"09/15/12 16:23:35","179.6272","71.0","215.11","356","60.03","27"
"09/15/12 16:28:34","179.6326","67.6","214.62","339","60.03","27"
"09/15/12 16:33:34","179.6377","63.8","213.49","324","60.0","27"
"09/15/12 16:38:34","179.6422","55.6","216.0","116","60.0","26"
"09/15/12 16:43:34","179.6461","56.6","215.08","351","60.03","26"
"09/15/12 16:48:35","179.65","44.3","215.1","205","60.03","25"
"09/15/12 16:53:35","179.6537","43.5","215.2","192","60.0","25"
"09/15/12 16:58:34","179.6573","48.3","215.13","315","60.03","25"
"09/15/12 17:03:35","179.6605","33.8","214.98","304","60.03","25"
"09/15/12 17:08:35","179.6634","30.6","214.55","75","60.07","24"
"09/15/12 17:13:35","179.666","34.5","214.15","263","60.03","24"
"09/15/12 17:18:34","179.6683","29.8","214.08","32","60.03","23"
"09/15/12 17:23:34","179.6703","32.7","214.43","115","60.03","23"
"09/15/12 17:28:35","179.672","17.9","214.05","22","60.0","23"
"09/15/12 17:33:34","179.6734","19.3","213.36","281","60.03","23"
"09/15/12 17:38:35","179.6746","16.6","214.1","41","60.03","22"
"09/15/12 17:43:33","179.6755","16.1","213.86","43","60.03","22"
"09/15/12 17:48:35","179.6763","0.0","213.72","0","60.03","22"
"09/15/12 17:53:35","179.6768","0.0","215.22","0","60.03","22"
"09/15/12 17:58:33","179.6771","0.0","214.14","0","60.03","21"
"09/15/12 18:03:34","179.6774","0.0","214.35","0","60.0","21"
"09/15/12 18:08:35","179.6776","0.0","214.12","0","60.03","20"
"09/15/12 18:13:33","179.6776","0.0","214.38","0","60.0","20"
"09/16/12 06:58:36","179.6782","0.0","214.33","0","60.03","15"
"09/16/12 07:03:35","179.6785","14.1","213.95","0","60.0","15"
"09/16/12 07:08:34","179.6789","14.9","214.23","6","60.03","15"
"09/16/12 07:13:34","179.6795","13.7","214.53","16","60.03","16"
"09/16/12 07:18:34","179.6802","6.4","214.35","0","60.03","16"
"09/16/12 07:23:34","179.6811","13.2","214.21","18","60.03","16"
"09/16/12 07:28:36","179.6822","20.6","214.0","185","60.03","17"
"09/16/12 07:33:36","179.6834","17.9","214.51","6","60.0","17"
"09/16/12 07:38:35","179.6848","14.9","214.03","19","60.0","17"
"09/16/12 07:43:35","179.6866","32.5","214.32","110","60.03","18"
"09/16/12 07:48:34","179.6883","27.0","214.07","256","60.0","18"
"09/16/12 07:53:34","179.6903","23.6","214.58","157","60.0","19"
"09/16/12 07:58:35","179.6924","26.1","213.99","122","59.96","19"
"09/16/12 08:03:35","179.6949","27.7","214.12","82","60.0","19"
"09/16/12 08:08:34","179.6975","35.7","214.87","194","60.0","20"
"09/16/12 08:13:34","179.7005","38.2","214.77","302","60.0","20"
"09/16/12 08:18:34","179.7033","46.3","215.56","281","60.07","21"
"09/16/12 08:23:35","179.7057","26.8","214.78","26","60.03","22"
"09/16/12 08:28:36","179.708","24.7","214.89","181","60.0","22"
"09/16/12 08:33:36","179.7107","24.0","214.79","143","60.03","22"
"09/16/12 08:38:34","179.7122","16.7","214.25","22","60.0","22"
"09/16/12 08:43:35","179.7135","12.6","213.97","68","60.03","22"
"09/16/12 08:48:36","179.7147","22.6","214.23","256","60.03","22"
"09/16/12 08:53:35","179.7185","79.2","215.96","391","60.03","23"
"09/16/12 08:58:34","179.7248","84.4","215.97","408","60.03","23"
"09/16/12 09:03:34","179.7315","86.7","216.64","420","60.0","24"
"09/16/12 09:08:35","179.7382","87.7","216.17","423","60.0","25"
"09/16/12 09:13:35","179.745","95.0","216.45","456","60.03","26"
"09/16/12 09:18:34","179.7527","87.6","216.13","426","60.0","27"
"09/16/12 09:23:35","179.7581","34.7","215.76","245","60.03","27"
"09/16/12 09:28:34","179.7616","43.2","215.37","360","60.03","27"
"09/16/12 09:33:35","179.7686","89.6","218.0","428","60.03","27"
"09/16/12 09:38:35","179.774","81.0","217.37","393","60.0","27"
"09/16/12 09:43:36","179.7793","61.1","216.78","314","60.03","27"
"09/16/12 09:48:35","179.7873","117.0","217.53","550","60.03","28"
"09/16/12 09:53:35","179.7938","122.7","218.16","568","60.0","28"
"09/16/12 09:58:34","179.8007","46.3","215.04","356","60.0","28"
"09/16/12 10:03:35","179.8079","111.7","217.26","526","60.03","29"
"09/16/12 10:08:34","179.816","123.2","218.02","573","60.0","29"
"09/16/12 10:13:35","179.8242","95.7","217.29","459","60.0","30"
"09/16/12 10:18:35","179.8316","79.0","216.32","385","60.0","30"
"09/16/12 10:23:36","179.8419","71.9","216.77","108","60.03","30"
"09/16/12 10:28:36","179.8491","64.0","216.19","242","60.0","30"
"09/16/12 10:33:35","179.8565","144.7","218.62","660","60.03","30"
"09/16/12 10:38:34","179.867","132.3","218.29","609","60.0","31"
"09/16/12 10:43:34","179.8773","132.3","217.32","609","60.0","31"
"09/16/12 10:48:34","179.8875","132.8","217.83","614","60.03","32"
"09/16/12 10:53:34","179.8981","138.4","217.85","637","60.03","31"
"09/16/12 10:58:35","179.9093","90.4","217.02","434","60.03","31"
"09/16/12 11:03:34","179.9164","83.0","216.12","401","60.03","30"
"09/16/12 11:08:35","179.9234","105.1","216.61","493","60.0","30"
"09/16/12 11:13:35","179.9278","44.6","214.81","421","60.03","29"
"09/16/12 11:18:35","179.9374","152.1","218.39","691","60.03","30"
"09/16/12 11:23:34","179.9488","143.3","217.98","656","60.03","31"
"09/16/12 11:28:35","179.96","144.3","218.03","664","60.0","31"
"09/16/12 11:33:34","179.9712","144.9","218.44","661","60.03","31"
"09/16/12 11:38:35","179.9825","145.6","218.5","665","60.07","31"
"09/16/12 11:43:35","179.9939","146.3","218.1","669","60.0","31"
"09/16/12 11:48:36","180.0053","145.8","218.71","664","60.0","31"
"09/16/12 11:53:35","180.0166","143.9","219.03","657","60.03","32"
"09/16/12 11:58:35","180.0279","146.6","218.92","669","60.07","32"
"09/16/12 12:03:35","180.0395","148.0","219.54","674","60.0","32"
"09/16/12 12:08:35","180.0509","147.5","218.4","673","60.03","32"
"09/16/12 12:13:35","180.0626","148.3","218.09","677","60.07","32"
"09/16/12 12:18:35","180.074","146.4","217.63","673","60.0","32"
"09/16/12 12:23:36","180.0854","146.7","218.71","664","60.0","33"
"09/16/12 12:28:34","180.0967","144.9","218.16","664","60.03","33"
"09/16/12 12:33:35","180.1081","146.0","218.4","668","60.03","34"
"09/16/12 12:38:35","180.1196","147.5","218.66","669","60.0","34"
"09/16/12 12:43:34","180.131","148.2","218.22","678","60.03","33"
"09/16/12 12:48:35","180.1425","147.9","217.95","676","60.07","33"
"09/16/12 12:53:34","180.154","147.2","218.45","673","60.0","33"
"09/16/12 12:58:34","180.1655","147.5","217.92","675","60.0","32"
"09/16/12 13:03:35","180.1771","147.9","218.61","679","60.03","32"
"09/16/12 13:08:34","180.1885","145.9","218.37","669","60.03","32"
"09/16/12 13:13:34","180.1999","146.0","218.51","668","60.03","32"
"09/16/12 13:18:35","180.2113","146.2","218.35","671","60.0","32"
"09/16/12 13:23:35","180.2227","145.0","218.75","662","60.0","32"
"09/16/12 13:28:35","180.2339","145.0","218.27","662","60.03","32"
"09/16/12 13:33:35","180.2451","142.9","219.17","652","60.0","32"
"09/16/12 13:38:35","180.2561","143.4","218.69","656","60.0","31"
"09/16/12 13:43:34","180.2672","141.3","218.89","648","60.03","31"
"09/16/12 13:48:35","180.2781","139.0","218.26","639","60.07","31"
"09/16/12 13:53:36","180.2889","138.3","217.97","637","60.0","31"
"09/16/12 13:58:35","180.2996","136.8","218.77","628","60.03","31"
"09/16/12 14:03:36","180.3102","135.0","218.26","621","60.0","31"
"09/16/12 14:08:34","180.3205","132.6","218.36","610","60.0","30"
"09/16/12 14:13:35","180.3308","130.5","218.33","601","60.03","30"
"09/16/12 14:18:34","180.3407","128.6","217.56","596","60.03","30"
"09/16/12 14:23:35","180.3506","128.2","217.98","594","60.03","30"
"09/16/12 14:28:36","180.3606","127.5","217.37","593","60.03","30"
"09/16/12 14:33:34","180.3701","112.0","217.2","523","60.0","30"
"09/16/12 14:38:35","180.3794","126.2","217.54","582","60.0","30"
"09/16/12 14:43:35","180.3891","121.5","218.05","562","60.03","30"
"09/16/12 14:48:34","180.3984","118.9","218.1","551","60.0","29"
"09/16/12 14:53:35","180.4076","116.3","217.22","543","60.03","29"
"09/16/12 14:58:35","180.4162","112.6","216.97","526","60.03","29"
"09/16/12 15:03:35","180.4247","109.0","216.9","513","60.0","29"
"09/16/12 15:08:36","180.4332","107.3","217.08","509","60.0","29"
"09/16/12 15:13:35","180.4414","104.2","217.62","494","60.0","29"
"09/16/12 15:18:35","180.4493","99.5","217.06","474","60.0","28"
"09/16/12 15:23:34","180.4568","95.2","216.4","455","60.03","28"
"09/16/12 15:28:34","180.464","91.6","215.77","443","60.0","28"
"09/16/12 15:33:35","180.4711","90.1","215.93","430","60.03","28"
"09/16/12 15:38:35","180.4779","86.0","215.81","416","60.0","28"
"09/16/12 15:43:34","180.4844","84.2","216.69","409","60.0","28"
"09/16/12 15:48:34","180.4909","82.3","216.07","397","60.0","28"
"09/16/12 15:53:34","180.4973","82.9","215.98","403","60.07","28"
"09/16/12 15:58:35","180.5035","78.6","215.96","387","60.0","28"
"09/16/12 16:03:34","180.5095","76.0","215.54","373","60.03","27"
"09/16/12 16:08:34","180.5152","70.2","215.74","350","60.0","27"
"09/16/12 16:13:35","180.5205","67.1","215.6","336","60.0","27"
"09/16/12 16:18:36","180.5256","62.0","215.33","313","60.03","27"
"09/16/12 16:23:34","180.5296","39.5","215.01","126","60.03","27"
"09/16/12 16:28:35","180.5335","52.4","214.97","360","60.03","26"
"09/16/12 16:33:35","180.5375","37.1","215.27","176","60.0","26"
"09/16/12 16:38:35","180.5413","54.8","215.04","100","60.03","26"
"09/16/12 16:43:35","180.5449","29.7","214.46","135","60.03","26"
"09/16/12 16:48:34","180.5482","36.0","214.64","185","60.0","26"
"09/16/12 16:53:35","180.5503","24.3","214.58","39","60.03","25"
"09/16/12 16:58:35","180.5523","19.1","213.56","253","60.03","25"
"09/16/12 17:03:36","180.5544","28.1","214.56","270","60.03","25"
"09/16/12 17:08:35","180.5566","18.8","214.6","320","60.03","25"
"09/16/12 17:13:35","180.5585","14.3","214.79","29","60.0","24"
"09/16/12 17:18:35","180.5604","13.8","214.05","110","60.03","24"
"09/16/12 17:23:35","180.5624","30.3","214.25","97","60.03","24"
"09/16/12 17:28:36","180.5636","13.8","214.26","20","60.03","24"
"09/16/12 17:33:35","180.5646","20.4","214.97","49","60.03","24"
"09/16/12 17:38:35","180.5656","13.4","214.34","4","60.07","23"
"09/16/12 17:43:35","180.5668","12.9","213.67","2","60.0","23"
"09/16/12 17:48:34","180.5676","0.0","213.29","135","60.0","23"
"09/16/12 17:53:35","180.5683","7.1","214.23","108","60.03","23"
"09/16/12 17:58:35","180.5689","0.0","213.49","82","60.0","23"
"09/16/12 18:03:35","180.5694","7.3","213.31","0","60.07","23"
"09/16/12 18:08:35","180.5697","0.0","213.3","0","60.0","23"
"09/16/12 18:13:35","180.5699","0.0","213.0","0","60.03","22"
"09/16/12 18:18:35","180.5701","0.0","213.84","0","60.03","22"
"09/16/12 18:23:35","180.5703","0.0","213.31","0","60.0","22"
"09/16/12 18:28:34","180.5706","12.8","213.65","176","60.0","22"
"09/16/12 18:33:34","180.5708","0.0","213.74","0","60.0","22"
"09/17/12 08:48:34","180.5716","0.0","213.96","0","60.03","16"
"09/17/12 09:23:34","180.5723","13.3","213.75","1","60.03","15"
"09/17/12 09:28:36","180.5726","10.6","213.96","98","60.03","16"
"09/17/12 09:38:35","180.573","0.0","214.16","0","60.03","16"
"09/17/12 09:43:36","180.5732","0.0","213.48","121","60.03","16"
"09/17/12 09:48:35","180.5737","14.5","211.87","5","60.03","16"
"09/17/12 09:53:34","180.574","0.0","212.22","0","60.0","15"
"09/17/12 09:58:36","180.5745","0.0","212.09","197","60.0","15"
"09/17/12 10:03:36","180.5748","0.0","212.88","0","60.0","16"
"09/17/12 10:08:34","180.5753","13.3","212.93","0","60.03","15"
"09/17/12 10:13:35","180.5758","13.1","212.9","122","60.0","15"
"09/17/12 10:18:35","180.5762","0.0","212.91","0","60.03","16"
"09/17/12 10:23:35","180.5767","2.9","213.38","250","60.03","15"
"09/17/12 10:28:36","180.5775","6.6","212.23","189","60.03","15"
"09/17/12 10:33:36","180.5782","12.1","213.53","133","60.03","15"
"09/17/12 10:38:34","180.5788","0.0","214.34","0","60.03","15"
"09/17/12 10:43:35","180.5792","11.4","213.78","88","60.03","16"
"09/17/12 10:48:35","180.5794","0.0","212.42","0","60.0","15"
"09/17/12 10:53:35","180.5799","0.0","212.57","264","60.07","15"
"09/17/12 10:58:35","180.5805","15.4","213.39","0","60.03","15"
"09/17/12 11:03:36","180.5808","0.0","213.44","31","60.03","15"
"09/17/12 11:08:35","180.5812","0.0","214.5","0","60.03","15"
"09/17/12 11:13:36","180.5814","0.0","213.68","0","60.03","15"
"09/17/12 11:18:36","180.5817","12.2","213.76","141","60.03","15"
"09/17/12 11:23:34","180.5823","9.7","213.92","0","60.0","15"
"09/17/12 11:28:35","180.5832","12.3","213.94","19","60.03","15"
"09/17/12 11:33:36","180.584","7.9","213.97","125","60.03","15"
"09/17/12 11:38:36","180.585","12.9","214.15","221","60.03","15"
"09/17/12 11:43:35","180.5855","0.0","213.7","0","60.03","15"
"09/17/12 11:48:36","180.5863","11.4","214.08","13","60.0","15"
"09/17/12 11:53:36","180.5876","19.0","214.61","20","60.03","15"
"09/17/12 11:58:35","180.5893","21.2","213.63","223","60.03","15"
"09/17/12 12:03:35","180.5908","24.2","213.86","173","60.0","15"
"09/17/12 12:08:36","180.592","23.1","214.05","181","60.03","15"
"09/17/12 12:13:36","180.5932","21.5","213.61","229","60.03","15"
"09/17/12 12:18:35","180.5942","12.9","213.91","1","60.03","15"
"09/17/12 12:23:36","180.5949","0.0","214.07","53","60.03","15"
"09/17/12 12:28:35","180.5956","13.5","214.32","5","60.03","15"
"09/17/12 12:33:35","180.5964","11.2","214.34","22","60.0","15"
"09/17/12 12:38:36","180.597","0.0","214.22","0","60.0","15"
"09/17/12 12:43:36","180.5975","11.7","213.07","12","60.03","15"
"09/17/12 12:48:35","180.5982","6.1","213.68","238","60.03","15"
"09/17/12 12:53:36","180.5988","14.6","214.08","104","60.03","15"
"09/17/12 12:58:36","180.5993","11.5","213.94","9","60.03","15"
"09/17/12 13:03:36","180.6002","21.4","214.62","118","60.03","15"
"09/17/12 13:08:35","180.6014","13.3","215.3","1","60.0","15"
"09/17/12 13:13:35","180.6023","0.0","214.94","0","60.0","15"
"09/17/12 13:18:36","180.6032","0.0","215.27","0","60.03","15"
"09/17/12 13:23:34","180.6038","14.6","213.92","32","60.03","15"
"09/17/12 13:28:35","180.6048","14.4","213.92","6","60.0","15"
"09/17/12 13:33:36","180.6059","16.5","215.38","90","60.07","15"
"09/17/12 13:38:36","180.6071","10.9","212.91","23","60.0","15"
"09/17/12 13:43:36","180.6075","13.9","213.22","4","60.03","15"
"09/17/12 13:48:36","180.6078","0.0","214.69","0","60.03","15"
"09/17/12 13:53:34","180.6086","10.6","215.05","80","60.03","15"
"09/17/12 13:58:35","180.6097","13.3","214.42","93","60.03","15"
"09/17/12 14:03:35","180.612","36.6","215.26","116","60.03","16"
"09/17/12 14:08:36","180.6145","15.6","214.69","165","60.03","16"
"09/17/12 14:13:36","180.615","0.0","214.19","0","60.03","16"
"09/17/12 14:23:36","180.6158","13.9","214.7","1","60.03","15"
"09/17/12 14:28:35","180.6166","12.1","214.27","197","60.03","15"
"09/17/12 14:33:35","180.6179","26.5","214.19","209","60.03","15"
"09/17/12 14:38:36","180.6196","28.9","214.66","129","60.03","15"
"09/17/12 14:43:35","180.6206","5.7","214.12","218","60.03","15"
"09/17/12 14:48:34","180.6216","14.8","214.54","68","60.03","15"
"09/17/12 14:53:35","180.6223","15.0","215.21","135","60.03","15"
"09/17/12 14:58:35","180.6232","3.1","215.51","230","60.03","15"
"09/17/12 15:03:36","180.6243","26.6","214.84","134","60.03","15"
"09/17/12 15:08:36","180.6261","22.5","214.68","273","60.03","15"
"09/17/12 15:13:36","180.6275","12.5","214.46","5","60.03","16"
"09/17/12 15:18:36","180.629","32.3","214.17","243","60.03","16"
"09/17/12 15:23:34","180.6311","33.8","215.53","245","60.03","16"
"09/17/12 15:28:36","180.6332","30.3","214.62","57","60.03","16"
"09/17/12 15:33:36","180.6349","23.6","214.5","19","60.03","16"
"09/17/12 15:38:35","180.6368","34.5","214.91","133","60.0","16"
"09/17/12 15:43:35","180.6388","17.5","214.8","22","60.0","16"
"09/17/12 15:48:36","180.6411","37.0","214.96","226","60.0","16"
"09/17/12 15:53:34","180.6441","48.5","214.73","348","60.03","16"
"09/17/12 15:58:35","180.648","63.9","215.38","213","60.03","16"
"09/17/12 16:03:35","180.6516","30.5","215.54","152","60.07","16"
"09/17/12 16:08:35","180.6548","40.1","214.92","304","60.0","16"
"09/17/12 16:13:35","180.6582","33.5","214.83","155","60.0","16"
"09/17/12 16:18:36","180.6607","33.0","214.32","226","60.03","16"
"09/17/12 16:23:35","180.662","14.4","213.23","0","60.0","16"
"09/17/12 16:28:36","180.6635","21.4","213.91","192","60.0","15"
"09/17/12 16:33:36","180.6647","14.6","213.63","240","60.0","15"
"09/17/12 16:38:35","180.6662","30.7","213.94","280","60.03","15"
"09/17/12 16:43:36","180.6676","16.5","213.82","0","60.03","15"
"09/17/12 16:48:36","180.6689","32.1","214.83","304","60.07","15"
"09/17/12 16:53:34","180.6709","16.2","213.71","157","60.03","15"
"09/17/12 16:58:35","180.6723","14.7","213.32","56","60.07","15"
"09/17/12 17:03:36","180.6729","14.3","212.83","117","60.03","14"
"09/17/12 17:08:36","180.6734","0.0","213.18","0","60.07","14"
"09/17/12 17:13:36","180.6737","0.0","212.16","0","60.07","14"
"09/17/12 17:18:35","180.674","0.0","212.18","0","60.03","13"
"09/17/12 17:43:38","180.6744","0.0","213.19","0","60.03","13"
"09/17/12 17:48:35","180.6747","0.0","213.0","0","60.0","13"
"09/18/12 07:43:35","180.6785","35.9","214.35","94","60.03","9"
"09/18/12 07:48:36","180.6819","39.3","213.84","286","60.03","9"
"09/18/12 07:53:36","180.6855","54.6","214.81","280","60.03","10"
"09/18/12 07:58:37","180.6893","41.7","214.4","311","60.0","11"
"09/18/12 08:03:35","180.6932","47.5","213.9","93","60.03","11"
"09/18/12 08:08:36","180.6974","55.1","215.25","138","60.03","12"
"09/18/12 08:13:36","180.7012","48.5","214.7","243","60.03","13"
"09/18/12 08:18:35","180.7044","34.1","213.98","239","60.03","13"
"09/18/12 08:23:36","180.709","40.3","214.69","158","60.03","13"
"09/18/12 08:28:36","180.7118","14.9","214.95","240","60.03","13"
"09/18/12 08:33:37","180.713","20.9","214.64","225","60.03","13"
"09/18/12 08:38:35","180.7188","110.0","215.79","521","60.03","13"
"09/18/12 08:43:36","180.7279","128.1","216.44","597","60.0","14"
"09/18/12 08:48:35","180.7332","56.7","215.07","242","60.0","15"
"09/18/12 08:53:37","180.7353","16.9","213.2","29","60.03","15"
"09/18/12 08:58:35","180.7361","0.0","212.89","0","60.03","15"
"09/18/12 09:03:36","180.7366","0.0","213.12","0","60.03","15"
"09/18/12 09:28:35","180.7371","0.0","213.42","0","60.0","11"
"09/18/12 09:33:35","180.7374","0.0","213.43","0","60.03","10"
"09/18/12 09:38:36","180.7379","0.0","213.27","0","60.0","10"
"09/18/12 09:43:36","180.7387","13.9","214.2","1","60.07","9"
"09/18/12 09:48:36","180.7396","14.4","213.96","34","60.03","9"
"09/18/12 09:53:36","180.7407","16.2","214.03","39","60.03","9"
"09/18/12 09:58:35","180.742","12.0","213.39","4","60.03","9"
"09/18/12 10:03:36","180.743","16.1","213.68","26","60.0","9"
"09/18/12 10:08:36","180.7437","3.1","213.99","176","60.03","9"
"09/18/12 10:13:37","180.7444","2.9","215.87","61","60.03","9"
"09/18/12 10:18:36","180.7453","11.5","213.94","12","60.03","9"
"09/18/12 10:23:36","180.746","11.1","213.79","5","60.03","9"
"09/18/12 10:28:37","180.7467","14.0","214.47","182","60.03","9"
"09/18/12 10:33:36","180.7473","0.0","213.68","0","60.0","9"
"09/18/12 10:38:37","180.7479","11.3","213.94","4","60.03","9"
"09/18/12 10:43:37","180.7486","4.5","213.47","253","60.0","9"
"09/18/12 10:48:36","180.7497","15.8","214.51","75","60.03","9"
"09/18/12 10:53:36","180.7512","17.1","214.79","17","60.03","9"
"09/18/12 10:58:36","180.7543","41.7","216.24","370","60.03","9"
"09/18/12 11:03:36","180.7581","49.3","214.71","398","60.03","10"
"09/18/12 11:08:35","180.7659","97.5","216.41","464","60.03","11"
"09/18/12 11:13:35","180.7737","84.5","215.8","413","60.07","12"
"09/18/12 11:18:36","180.78","80.5","215.41","392","60.03","13"
"09/18/12 11:23:36","180.7855","63.4","216.0","322","60.03","13"
"09/18/12 11:28:36","180.7898","54.4","214.08","174","60.03","14"
"09/18/12 11:33:36","180.7943","82.4","212.95","407","60.0","15"
"09/18/12 11:38:37","180.7999","67.4","214.6","341","60.03","15"
"09/18/12 11:43:36","180.8052","70.7","215.8","350","60.0","15"
"09/18/12 11:48:36","180.8121","99.3","216.28","473","60.03","15"
"09/18/12 11:53:36","180.8197","115.2","217.13","541","60.03","16"
"09/18/12 11:58:35","180.829","126.0","217.06","588","60.03","17"
"09/18/12 12:03:36","180.8359","45.3","214.18","396","60.0","17"
"09/18/12 12:08:36","180.8395","44.2","215.03","127","60.0","16"
"09/18/12 12:13:36","180.8423","30.8","214.47","160","60.03","16"
"09/18/12 12:18:35","180.8447","32.8","214.32","272","60.03","15"
"09/18/12 12:23:36","180.8464","33.5","214.36","293","60.03","14"
"09/18/12 12:28:36","180.8483","19.3","214.21","66","60.03","13"
"09/18/12 12:33:35","180.8501","24.4","214.89","73","60.03","13"
"09/18/12 12:38:35","180.8522","34.6","214.52","92","60.03","13"
"09/18/12 12:43:36","180.8547","37.0","214.94","277","60.0","12"
"09/18/12 12:48:35","180.8571","34.7","214.7","106","60.03","12"
"09/18/12 12:53:36","180.8589","10.8","214.45","128","60.03","12"
"09/18/12 12:58:36","180.8605","23.1","214.78","178","60.03","11"
"09/18/12 13:03:37","180.8621","20.5","213.65","156","60.03","11"
"09/18/12 13:08:36","180.8636","20.0","213.99","208","60.0","11"
"09/18/12 13:13:36","180.8651","23.2","214.16","180","60.03","11"
"09/18/12 13:18:36","180.8668","25.1","215.62","18","60.03","11"
"09/18/12 13:23:37","180.8689","29.2","214.48","193","60.0","11"
"09/18/12 13:28:36","180.8717","38.8","214.92","215","60.03","12"
"09/18/12 13:33:36","180.8737","29.7","214.35","171","60.03","12"
"09/18/12 13:38:36","180.8757","28.3","214.75","128","60.03","12"
"09/18/12 13:43:36","180.8786","35.3","214.44","261","60.0","12"
"09/18/12 13:48:36","180.882","40.1","214.53","109","60.03","12"
"09/18/12 13:53:36","180.8856","51.6","214.1","113","60.03","13"
"09/18/12 13:58:37","180.8891","41.7","214.37","252","60.07","13"
"09/18/12 14:03:35","180.8921","45.2","214.27","330","60.0","13"
"09/18/12 14:08:36","180.8952","36.4","214.62","205","60.03","13"
"09/18/12 14:13:35","180.8984","48.4","213.78","95","60.03","13"
"09/18/12 14:18:35","180.9019","50.7","214.22","331","60.0","14"
"09/18/12 14:23:36","180.9054","47.6","214.73","366","60.03","14"
"09/18/12 14:28:36","180.9079","22.2","214.77","193","60.03","15"
"09/18/12 14:33:35","180.9101","59.0","215.19","188","60.03","15"
"09/18/12 14:38:36","180.917","89.1","216.8","427","60.03","16"
"09/18/12 14:43:36","180.9236","71.1","216.62","355","60.03","16"
"09/18/12 14:48:35","180.9285","42.6","215.12","247","60.03","17"
"09/18/12 14:53:35","180.9304","13.5","214.29","177","60.03","17"
"09/18/12 14:58:36","180.9312","13.8","213.89","7","60.03","16"
"09/18/12 15:03:36","180.9317","0.0","213.3","0","60.03","15"
"09/18/12 15:08:36","180.9326","12.8","213.99","135","60.03","13"
"09/18/12 15:13:36","180.9337","15.5","212.98","3","60.03","13"
"09/18/12 15:18:35","180.935","14.2","213.05","6","60.03","13"
"09/18/12 15:23:37","180.9366","37.5","213.82","77","60.07","13"
"09/18/12 15:28:36","180.9391","40.4","214.83","140","60.03","13"
"09/18/12 15:33:36","180.9418","26.0","214.19","258","60.03","14"
"09/18/12 15:38:36","180.9433","10.8","213.73","57","60.03","14"
"09/18/12 15:43:35","180.9444","17.5","213.79","3","60.03","15"
"09/18/12 15:48:36","180.9462","32.0","213.74","275","60.03","15"
"09/18/12 15:53:35","180.9482","44.9","214.59","134","60.0","15"
"09/18/12 15:58:35","180.9511","29.5","214.01","143","60.03","15"
"09/18/12 16:03:36","180.9537","40.7","213.94","119","60.0","15"
"09/18/12 16:08:36","180.9559","16.5","213.86","25","60.0","15"
"09/18/12 16:13:36","180.9605","96.6","216.03","464","60.0","15"
"09/18/12 16:18:35","180.9653","84.9","215.92","410","60.03","15"
"09/18/12 16:23:35","180.9692","61.4","214.85","318","60.03","15"
"09/18/12 16:28:35","180.975","72.9","214.96","360","60.0","16"
"09/18/12 16:33:36","180.9805","68.6","214.79","344","60.03","17"
"09/18/12 16:38:36","180.9857","64.6","215.2","327","60.0","17"
"09/18/12 16:43:36","180.9902","56.6","214.48","352","60.0","17"
"09/18/12 16:48:36","180.9941","46.2","215.01","104","60.03","17"
"09/18/12 16:53:36","180.9979","49.1","215.43","327","60.03","17"
"09/18/12 16:58:37","181.0013","56.1","215.34","126","60.03","17"
"09/18/12 17:03:37","181.003","35.2","214.8","205","60.03","17"
"09/18/12 17:08:35","181.0056","44.8","214.38","143","60.0","17"
"09/18/12 17:13:36","181.0071","33.4","215.19","198","60.03","17"
"09/18/12 17:18:36","181.0085","26.4","214.31","145","60.03","16"
"09/18/12 17:23:37","181.0104","17.8","214.7","194","60.03","16"
"09/18/12 17:28:35","181.0121","13.0","213.88","125","60.0","15"
"09/18/12 17:33:36","181.0134","13.4","213.59","182","60.03","15"
"09/18/12 17:38:35","181.0144","12.1","214.12","106","60.0","15"
"09/18/12 17:43:36","181.0151","0.0","213.44","0","60.03","15"
"09/18/12 17:48:36","181.0157","0.0","214.09","0","60.03","15"
"09/18/12 17:53:35","181.016","0.0","213.56","0","60.03","15"
"09/18/12 17:58:36","181.0163","0.0","213.12","0","60.03","15"
"09/19/12 08:33:36","181.0177","14.5","213.63","161","60.03","9"
"09/19/12 08:38:37","181.0183","6.3","213.84","166","60.0","9"
"09/19/12 08:43:37","181.019","14.4","213.2","3","60.03","9"
"09/19/12 08:48:36","181.0196","11.5","213.28","18","60.03","9"
"09/19/12 08:53:37","181.0201","13.5","213.05","2","60.03","9"
"09/19/12 08:58:36","181.0205","0.0","212.73","0","60.0","9"
"09/19/12 09:03:36","181.0209","13.6","213.3","0","60.0","9"
"09/19/12 09:08:37","181.0214","14.5","213.69","2","60.03","9"
"09/19/12 09:13:37","181.0223","15.5","213.73","10","60.0","10"
"09/19/12 09:18:35","181.0238","25.4","213.05","24","60.03","10"
"09/19/12 09:23:36","181.0264","38.1","214.35","113","60.0","11"
"09/19/12 09:28:36","181.029","22.9","214.71","207","60.0","11"
"09/19/12 09:33:37","181.0305","28.0","213.72","93","60.0","11"
"09/19/12 09:38:37","181.0329","48.5","213.83","368","60.0","12"
"09/19/12 09:43:37","181.036","30.0","213.73","64","60.0","12"
"09/19/12 09:53:35","181.0382","0.0","213.11","0","60.0","12"
"09/19/12 09:58:36","181.0386","13.4","212.93","37","60.03","12"
"09/19/12 10:03:37","181.0392","14.2","213.24","50","60.03","12"
"09/19/12 10:08:37","181.0398","13.3","214.55","0","60.07","12"
"09/19/12 10:18:36","181.0403","0.9","214.09","0","60.03","11"
"09/19/12 10:23:36","181.0409","12.4","214.09","37","60.03","11"
"09/19/12 10:28:37","181.0417","11.5","214.1","7","60.0","11"
"09/19/12 10:33:37","181.0423","11.3","213.89","15","60.07","11"
"09/19/12 10:38:36","181.0429","0.0","214.24","92","60.0","11"
"09/19/12 10:43:35","181.0437","11.4","214.65","16","60.07","11"
"09/19/12 10:53:37","181.0451","11.2","213.58","0","60.03","11"
"09/19/12 10:58:37","181.0455","11.0","214.9","0","60.03","11"
"09/19/12 11:03:36","181.0466","26.6","214.85","107","60.0","11"
"09/19/12 11:08:37","181.0502","29.5","214.04","26","60.03","12"
"09/19/12 11:13:36","181.0512","13.7","214.11","31","60.0","12"
"09/19/12 11:18:36","181.0524","7.3","214.21","151","59.96","12"
"09/19/12 11:23:37","181.0527","0.0","214.04","0","60.0","12"
"09/19/12 11:28:36","181.0531","11.9","213.68","34","60.0","12"
"09/19/12 11:33:36","181.0542","27.9","214.16","27","60.0","12"
"09/19/12 11:38:37","181.0564","25.4","214.07","98","60.03","12"
"09/19/12 11:43:36","181.0589","37.6","214.85","252","60.03","12"
"09/19/12 11:48:35","181.0619","27.2","213.67","105","60.03","13"
"09/19/12 11:53:36","181.0637","14.6","214.33","89","60.0","13"
"09/19/12 11:58:37","181.0659","23.3","214.3","286","60.03","13"
"09/19/12 12:03:36","181.0681","32.3","214.92","234","60.0","13"
"09/19/12 12:08:37","181.0729","77.8","215.05","383","59.96","13"
"09/19/12 12:13:37","181.0758","31.0","213.59","54","60.0","14"
"09/19/12 12:18:37","181.0788","51.1","214.87","316","60.03","14"
"09/19/12 12:23:35","181.0826","30.8","213.97","77","60.0","14"
"09/19/12 12:28:35","181.0854","36.3","215.08","171","60.0","15"
