"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/19/12 12:33:36","181.0905","101.0","216.63","479","60.0","15"
"09/19/12 12:38:36","181.0988","73.7","215.18","368","60.0","16"
"09/19/12 12:43:37","181.1041","83.0","216.45","405","60.0","16"
"09/19/12 12:48:36","181.1112","79.6","215.73","392","60.0","17"
"09/19/12 12:53:36","181.1164","73.3","216.33","362","60.0","17"
"09/19/12 12:58:37","181.1223","79.9","215.15","389","60.03","17"
"09/19/12 13:03:37","181.1299","65.8","215.62","361","60.0","18"
"09/19/12 13:08:37","181.1372","184.9","217.95","832","60.0","19"
"09/19/12 13:13:36","181.1478","153.7","217.92","702","60.0","19"
"09/19/12 13:18:36","181.1607","174.6","218.98","785","60.0","21"
"09/19/12 13:23:36","181.1711","178.7","218.29","807","60.0","22"
"09/19/12 13:28:36","181.1797","125.6","217.92","582","60.03","22"
"09/19/12 13:33:37","181.1888","64.3","215.78","323","60.0","22"
"09/19/12 13:38:36","181.1989","157.4","219.1","713","60.03","22"
"09/19/12 13:43:36","181.2105","153.5","218.51","698","60.0","23"
"09/19/12 13:48:36","181.2222","147.8","216.99","676","60.03","23"
"09/19/12 13:53:36","181.2337","147.6","218.37","676","60.0","24"
"09/19/12 13:58:36","181.2451","145.0","217.3","668","60.0","24"
"09/19/12 14:03:36","181.2563","143.7","219.04","657","60.0","24"
"09/19/12 14:08:36","181.2675","142.6","218.88","654","60.03","24"
"09/19/12 14:13:37","181.2784","141.5","218.32","650","60.0","25"
"09/19/12 14:18:36","181.2886","85.1","217.16","409","60.0","24"
"09/19/12 14:23:36","181.2923","49.0","215.09","358","60.03","23"
"09/19/12 14:28:36","181.2957","51.9","215.47","155","60.0","22"
"09/19/12 14:33:37","181.3023","43.3","215.67","306","60.0","22"
"09/19/12 14:38:37","181.3076","78.9","216.35","389","60.03","22"
"09/19/12 14:43:37","181.3169","132.2","217.36","613","60.0","22"
"09/19/12 14:48:36","181.3234","73.4","216.14","365","60.0","22"
"09/19/12 14:53:37","181.3293","75.7","216.17","372","60.03","22"
"09/19/12 14:58:37","181.3377","119.1","215.73","555","60.03","23"
"09/19/12 15:03:36","181.3432","54.5","215.95","202","60.0","22"
"09/19/12 15:08:36","181.3498","138.6","217.57","639","60.0","22"
"09/19/12 15:13:37","181.355","37.3","215.35","222","60.0","22"
"09/19/12 15:18:36","181.3587","48.4","215.47","272","60.0","22"
"09/19/12 15:23:36","181.3618","45.3","215.38","299","60.03","21"
"09/19/12 15:33:36","181.3684","45.8","215.47","263","60.0","20"
"09/19/12 15:38:36","181.3719","46.3","214.26","182","60.03","20"
"09/19/12 15:43:37","181.3766","84.5","216.89","408","60.03","20"
"09/19/12 15:48:36","181.3839","70.2","216.02","353","59.96","20"
"09/19/12 15:53:36","181.3879","27.4","215.23","70","60.03","20"
"09/19/12 15:58:36","181.3895","24.7","214.89","26","60.03","20"
"09/19/12 16:03:37","181.3916","34.4","214.64","201","60.0","20"
"09/19/12 16:08:37","181.3941","33.1","214.38","95","60.0","20"
"09/19/12 16:13:36","181.3962","17.1","213.72","76","60.0","19"
"09/19/12 16:18:36","181.3984","18.8","213.93","338","60.0","19"
"09/19/12 16:23:37","181.4002","31.0","214.0","29","60.0","19"
"09/19/12 16:28:37","181.4018","11.3","214.14","175","60.03","19"
"09/19/12 16:33:36","181.4044","61.9","215.9","101","60.03","19"
"09/19/12 16:38:37","181.4085","24.9","214.92","32","60.03","19"
"09/19/12 16:43:37","181.4122","46.2","215.55","409","60.03","19"
"09/19/12 16:48:37","181.4161","40.2","215.11","309","60.03","19"
"09/19/12 16:53:37","181.4199","57.8","214.86","211","60.0","19"
"09/19/12 16:58:37","181.4235","49.5","215.0","277","60.0","19"
"09/19/12 17:03:35","181.4266","41.6","215.3","119","60.03","19"
"09/19/12 17:08:36","181.4296","32.0","214.68","300","60.03","19"
"09/19/12 17:13:36","181.4321","35.0","214.63","259","60.0","19"
"09/19/12 17:18:37","181.4341","11.9","213.8","25","60.03","19"
"09/19/12 17:23:37","181.4348","13.2","213.85","1","60.0","19"
"09/19/12 17:28:37","181.4356","14.2","212.97","1","60.03","18"
"09/19/12 17:33:35","181.4364","0.0","213.06","0","60.03","18"
"09/19/12 17:38:36","181.4368","0.0","213.29","0","60.0","18"
"09/20/12 07:53:37","181.4374","12.6","212.91","16","60.03","12"
"09/20/12 07:58:41","181.4378","14.4","213.38","46","60.03","13"
"09/20/12 08:03:41","181.438","7.5","212.64","0","60.03","13"
"09/20/12 08:13:41","181.4382","0.0","212.71","0","60.0","12"
"09/20/12 09:03:40","181.4392","0.0","212.75","0","60.0","13"
"09/20/12 09:08:40","181.4395","14.7","212.06","1","60.03","13"
"09/20/12 09:13:39","181.44","0.0","212.66","205","60.0","13"
"09/20/12 09:18:41","181.4406","11.0","213.47","37","60.03","13"
"09/20/12 09:23:39","181.4414","16.0","213.21","197","60.03","13"
"09/20/12 09:28:40","181.442","6.5","213.38","122","60.03","13"
"09/20/12 09:33:40","181.4425","14.5","212.64","0","60.03","13"
"09/20/12 09:38:41","181.4433","15.7","212.13","2","60.0","13"
"09/20/12 09:43:41","181.4437","0.0","212.08","0","60.0","13"
"09/20/12 09:48:41","181.4442","0.0","212.95","0","60.0","13"
"09/20/12 09:53:40","181.4446","0.0","212.53","0","60.03","13"
"09/20/12 09:58:40","181.445","0.0","213.02","0","60.0","13"
"09/20/12 10:03:41","181.4454","13.8","212.96","4","60.0","13"
"09/20/12 10:08:39","181.446","0.0","212.67","116","60.0","13"
"09/20/12 10:13:40","181.4466","2.8","213.64","209","60.0","13"
"09/20/12 10:18:40","181.4474","14.1","213.53","1","60.0","13"
"09/20/12 10:23:41","181.4478","14.2","213.61","0","60.03","13"
"09/20/12 10:28:41","181.4481","11.7","213.76","19","60.0","13"
"09/20/12 10:38:40","181.4487","10.7","212.96","0","60.03","13"
"09/20/12 10:43:40","181.449","0.0","213.61","0","60.0","13"
"09/20/12 10:48:40","181.4492","12.6","214.03","89","60.03","13"
"09/20/12 10:53:41","181.4495","0.0","214.86","0","60.03","13"
"09/20/12 10:58:40","181.4499","13.6","214.94","0","60.03","13"
"09/20/12 11:03:40","181.4507","5.9","214.48","213","60.0","13"
"09/20/12 11:08:40","181.4514","4.0","213.95","0","60.03","13"
"09/20/12 11:13:40","181.4518","0.0","213.64","0","60.03","13"
"09/20/12 11:18:40","181.4524","6.6","213.61","0","60.03","13"
"09/20/12 11:23:40","181.4529","0.0","213.78","0","60.0","13"
"09/20/12 11:28:40","181.4534","13.8","213.39","0","60.03","13"
"09/20/12 11:33:40","181.4545","13.2","214.31","76","60.03","13"
"09/20/12 11:38:41","181.4562","15.5","213.92","23","60.03","14"
"09/20/12 11:43:41","181.4571","15.6","213.93","3","60.03","14"
"09/20/12 11:48:41","181.458","14.0","214.05","75","60.03","14"
"09/20/12 11:53:40","181.4596","22.4","214.24","272","60.03","14"
"09/20/12 11:58:41","181.4607","0.0","213.52","0","60.03","14"
"09/20/12 12:03:39","181.4611","7.4","213.42","0","60.0","14"
"09/20/12 12:08:40","181.4616","0.0","214.42","20","60.03","14"
"09/20/12 12:13:40","181.4626","31.0","214.28","127","60.0","14"
"09/20/12 12:18:41","181.4641","29.3","213.75","76","60.0","14"
"09/20/12 12:23:40","181.4655","0.0","213.31","0","60.03","14"
"09/20/12 12:28:40","181.4658","0.0","212.03","0","60.0","15"
"09/20/12 12:33:40","181.4661","0.0","212.49","0","60.03","14"
"09/20/12 12:38:40","181.4664","14.1","213.44","37","60.03","14"
"09/20/12 12:43:41","181.4666","0.0","213.75","0","60.03","14"
"09/20/12 12:48:40","181.4668","0.0","213.62","0","60.03","14"
"09/20/12 12:53:40","181.4671","0.0","213.15","0","60.0","14"
"09/20/12 12:58:40","181.4676","6.7","213.9","247","60.0","14"
"09/20/12 13:03:40","181.4687","10.8","215.28","193","60.03","14"
"09/20/12 13:08:40","181.4709","25.8","215.89","91","60.0","15"
"09/20/12 13:13:40","181.4732","21.4","214.76","266","60.0","15"
"09/20/12 13:18:40","181.4747","13.8","215.42","189","60.0","15"
"09/20/12 13:23:40","181.4761","0.0","213.89","72","60.07","15"
"09/20/12 13:28:41","181.4768","12.4","214.36","251","60.03","15"
"09/20/12 13:33:41","181.4781","10.4","214.74","225","60.0","15"
"09/20/12 13:38:41","181.4788","16.8","214.19","4","60.03","15"
"09/20/12 13:43:39","181.4796","0.0","214.26","0","60.03","15"
"09/20/12 13:48:40","181.4807","16.2","214.2","46","60.0","15"
"09/20/12 13:53:41","181.4816","28.4","215.27","81","60.03","15"
"09/20/12 13:58:40","181.4856","45.5","216.07","343","60.03","15"
"09/20/12 14:03:40","181.491","49.0","215.15","318","60.03","17"
"09/20/12 14:08:40","181.4967","133.9","218.17","616","60.03","17"
"09/20/12 14:13:40","181.5016","44.0","215.24","188","60.03","17"
"09/20/12 14:18:41","181.5051","37.9","214.88","152","60.03","17"
"09/20/12 14:23:40","181.5099","95.2","216.63","454","60.0","17"
"09/20/12 14:28:41","181.5141","32.9","215.36","223","60.03","17"
"09/20/12 14:33:40","181.5163","26.3","214.86","33","60.03","17"
"09/20/12 14:38:41","181.5178","13.9","214.17","6","60.0","17"
"09/20/12 14:43:41","181.5185","12.3","214.39","21","60.0","17"
"09/20/12 14:48:40","181.5203","27.6","215.97","103","60.03","17"
"09/20/12 14:53:40","181.5233","33.5","216.34","104","60.03","17"
"09/20/12 14:58:41","181.5268","47.2","215.18","266","60.0","17"
"09/20/12 15:03:41","181.5297","36.8","215.04","68","60.03","17"
"09/20/12 15:08:39","181.5323","14.7","213.72","143","60.0","17"
"09/20/12 15:13:40","181.5349","38.8","214.04","209","60.03","17"
"09/20/12 15:18:41","181.5374","30.8","214.7","312","60.03","17"
"09/20/12 15:23:40","181.5408","38.3","214.94","178","60.03","17"
"09/20/12 15:28:41","181.5439","41.0","214.2","308","60.03","18"
"09/20/12 15:33:40","181.5469","30.5","214.62","260","60.0","18"
"09/20/12 15:38:41","181.549","17.3","213.23","23","60.03","17"
"09/20/12 15:43:39","181.5517","52.8","215.05","201","60.0","18"
"09/20/12 15:48:40","181.5544","25.7","214.8","305","60.03","18"
"09/20/12 15:53:41","181.5555","4.8","213.24","0","60.0","17"
"09/20/12 16:08:40","181.5561","0.0","214.0","0","60.0","15"
"09/20/12 16:13:41","181.557","11.4","214.06","196","60.0","15"
"09/20/12 16:18:40","181.5581","11.7","213.67","15","60.0","15"
"09/20/12 16:23:40","181.5589","16.9","213.61","13","60.03","15"
"09/20/12 16:28:41","181.5603","22.1","213.86","204","60.03","15"
"09/20/12 16:33:40","181.5613","10.5","213.48","7","60.03","15"
"09/20/12 16:38:40","181.5622","7.0","213.19","168","60.03","15"
"09/20/12 16:43:41","181.5631","12.5","213.84","47","60.03","15"
"09/20/12 16:48:41","181.5647","13.3","214.12","25","60.03","15"
"09/20/12 16:53:40","181.5659","16.5","213.83","65","60.03","15"
"09/20/12 16:58:41","181.5673","12.7","213.99","9","60.03","15"
"09/20/12 17:03:40","181.5685","19.8","214.26","175","60.03","15"
"09/20/12 17:08:39","181.5695","15.1","214.2","28","60.03","15"
"09/20/12 17:13:40","181.5704","11.8","214.27","2","60.03","15"
"09/20/12 17:18:40","181.5712","0.0","213.81","170","60.03","15"
"09/20/12 17:23:41","181.5718","1.1","213.4","0","60.03","14"
"09/20/12 17:28:40","181.5724","0.0","213.14","243","60.0","14"
"09/20/12 17:33:40","181.5728","0.0","214.28","0","60.03","14"
"09/20/12 17:38:40","181.5733","0.0","214.02","0","60.03","14"
"09/21/12 07:33:40","181.5744","15.1","213.92","5","60.03","10"
"09/21/12 07:38:40","181.5749","0.0","214.56","124","60.0","10"
"09/21/12 07:43:42","181.5755","13.3","215.14","19","60.07","11"
"09/21/12 07:48:40","181.5764","18.5","215.36","237","60.0","11"
"09/21/12 07:53:40","181.5786","34.0","214.77","264","60.07","11"
"09/21/12 07:58:40","181.5821","37.2","215.46","77","60.03","12"
"09/21/12 08:03:42","181.5846","11.8","214.34","4","60.03","13"
"09/21/12 08:08:40","181.5855","10.8","214.29","0","60.0","13"
"09/21/12 08:13:41","181.586","0.0","213.56","0","60.0","13"
"09/21/12 08:18:41","181.5865","0.0","213.94","0","60.03","13"
"09/21/12 08:23:40","181.587","0.0","214.28","0","60.03","13"
"09/21/12 08:28:40","181.5877","15.8","214.72","98","60.03","13"
"09/21/12 08:33:40","181.5889","12.7","214.82","4","60.03","13"
"09/21/12 08:38:40","181.5905","35.0","215.1","205","60.0","13"
"09/21/12 08:43:40","181.5939","72.2","215.58","356","60.0","13"
"09/21/12 08:48:41","181.5973","38.0","215.19","285","60.0","14"
"09/21/12 08:53:40","181.5989","13.9","214.6","138","60.03","14"
"09/21/12 08:58:40","181.5995","0.0","214.56","0","60.03","14"
"09/21/12 09:03:40","181.6001","11.4","214.74","85","60.03","14"
"09/21/12 09:08:42","181.6009","10.8","214.63","30","60.0","14"
"09/21/12 09:13:41","181.6013","7.9","214.94","113","60.0","14"
"09/21/12 09:18:41","181.6016","13.2","214.64","12","60.03","13"
"09/21/12 09:23:42","181.602","13.5","214.38","4","60.03","13"
"09/21/12 09:28:40","181.6028","21.1","215.18","228","60.03","13"
"09/21/12 09:33:41","181.6049","30.2","215.49","212","60.03","13"
"09/21/12 09:38:41","181.6067","8.9","214.92","0","60.03","13"
"09/21/12 09:43:41","181.6071","0.0","214.94","0","60.03","13"
"09/21/12 09:48:41","181.6075","12.5","215.14","157","60.0","13"
"09/21/12 09:58:40","181.6078","0.0","214.62","0","60.03","13"
"09/21/12 10:03:40","181.6082","0.0","215.23","0","60.03","12"
"09/21/12 10:08:41","181.609","14.9","215.27","2","60.03","12"
"09/21/12 10:13:40","181.6105","19.2","214.77","157","60.03","13"
"09/21/12 10:18:40","181.6124","42.3","215.17","289","60.03","13"
"09/21/12 10:23:40","181.616","38.8","216.52","334","60.03","13"
"09/21/12 10:28:41","181.6187","20.0","216.61","217","60.03","13"
"09/21/12 10:33:40","181.6202","22.6","215.14","17","60.03","13"
"09/21/12 10:38:40","181.6224","39.5","216.32","99","60.03","14"
"09/21/12 10:43:40","181.625","23.6","215.1","165","60.03","13"
"09/21/12 10:48:40","181.6286","80.2","216.06","388","60.0","14"
"09/21/12 10:53:40","181.6367","44.1","216.61","376","60.0","15"
"09/21/12 10:58:41","181.6402","53.4","216.39","378","60.03","15"
"09/21/12 11:03:40","181.6465","57.7","215.42","242","60.03","15"
"09/21/12 11:08:41","181.6503","36.9","215.65","69","60.0","16"
"09/21/12 11:13:41","181.6521","11.9","216.6","153","60.0","16"
"09/21/12 11:18:40","181.654","27.3","214.58","264","60.07","15"
"09/21/12 11:23:41","181.6585","67.1","215.98","337","60.0","16"
"09/21/12 11:28:41","181.6619","50.4","215.98","130","60.03","16"
"09/21/12 11:33:41","181.6643","14.4","215.11","115","60.0","16"
"09/21/12 11:38:41","181.6661","33.1","214.72","272","60.03","16"
"09/21/12 11:43:42","181.6695","58.0","215.88","206","60.0","15"
"09/21/12 11:48:40","181.6752","168.6","218.81","764","60.03","17"
"09/21/12 11:53:41","181.6828","61.8","216.09","150","60.03","17"
"09/21/12 11:58:41","181.6892","64.9","215.86","341","60.03","17"
"09/21/12 12:03:40","181.7015","63.4","215.98","321","60.03","18"
"09/21/12 12:08:40","181.7046","43.5","215.24","366","60.0","18"
"09/21/12 12:13:41","181.7081","42.1","215.48","261","60.0","18"
"09/21/12 12:18:41","181.7171","61.8","216.42","315","60.03","19"
"09/21/12 12:23:41","181.7249","196.3","218.18","884","60.0","19"
"09/21/12 12:28:41","181.735","43.0","214.07","210","60.0","19"
"09/21/12 12:33:41","181.7393","130.5","216.85","613","60.03","19"
"09/21/12 12:38:42","181.7508","173.9","218.24","790","60.03","20"
"09/21/12 12:43:40","181.7588","153.2","218.17","698","60.0","19"
"09/21/12 12:48:42","181.7698","130.8","218.39","603","60.03","20"
"09/21/12 12:53:40","181.7762","56.0","216.55","236","60.03","19"
"09/21/12 12:58:41","181.7809","56.8","216.16","184","60.03","18"
"09/21/12 13:03:41","181.7869","92.3","216.93","441","60.0","18"
"09/21/12 13:08:40","181.7926","70.7","216.22","350","60.07","18"
"09/21/12 13:13:41","181.7989","111.4","217.54","525","60.0","18"
"09/21/12 13:18:40","181.8063","107.8","217.7","508","60.03","18"
"09/21/12 13:23:41","181.8132","154.8","218.83","702","59.96","19"
"09/21/12 13:28:41","181.8217","46.3","216.13","205","60.03","19"
"09/21/12 13:33:41","181.8281","61.6","216.93","322","60.07","19"
"09/21/12 13:38:41","181.8364","193.7","219.06","867","60.03","20"
"09/21/12 13:43:40","181.8469","182.0","219.38","817","60.03","20"
"09/21/12 13:48:41","181.8597","122.7","218.54","567","60.03","21"
"09/21/12 13:53:41","181.869","152.8","219.15","696","60.03","21"
"09/21/12 13:58:41","181.8753","52.4","216.16","344","60.03","20"
"09/21/12 14:03:40","181.8845","49.8","215.71","380","60.03","21"
"09/21/12 14:08:41","181.8877","39.3","216.31","95","60.0","19"
"09/21/12 14:13:41","181.8909","37.4","214.98","285","60.03","19"
"09/21/12 14:18:41","181.901","153.6","218.91","691","60.03","19"
"09/21/12 14:23:41","181.9071","40.4","215.64","157","60.03","19"
"09/21/12 14:28:40","181.9103","66.3","216.37","237","60.03","18"
"09/21/12 14:33:41","181.9132","35.8","214.91","139","60.03","17"
"09/21/12 14:38:41","181.9178","79.4","216.31","388","60.0","17"
"09/21/12 14:43:41","181.9246","107.2","216.79","506","60.03","17"
"09/21/12 14:48:42","181.9314","70.6","215.94","353","60.03","18"
"09/21/12 14:53:41","181.9354","52.3","215.81","153","60.03","17"
"09/21/12 14:58:40","181.9389","32.9","215.39","107","60.03","17"
"09/21/12 15:03:40","181.9416","36.1","215.8","359","60.0","17"
"09/21/12 15:08:41","181.9461","64.4","216.11","359","60.03","17"
"09/21/12 15:13:41","181.9496","45.5","215.18","335","60.0","17"
"09/21/12 15:18:40","181.9526","37.0","215.1","189","60.0","17"
"09/21/12 15:23:41","181.9566","43.6","214.48","158","60.03","17"
"09/21/12 15:28:41","181.9595","36.8","214.77","228","60.03","17"
"09/21/12 15:33:41","181.9632","40.6","215.69","196","60.03","17"
"09/21/12 15:38:42","181.9665","41.3","214.78","77","60.03","17"
"09/21/12 15:43:42","181.9722","129.1","217.63","599","60.0","17"
"09/21/12 15:48:40","181.9784","40.6","214.67","324","60.0","18"
"09/21/12 15:53:41","181.9807","13.5","213.48","283","60.0","17"
"09/21/12 15:58:41","181.9826","23.1","214.12","92","60.07","17"
"09/21/12 16:03:41","181.9841","17.2","213.99","16","60.03","17"
"09/21/12 16:08:41","181.9856","28.9","214.07","247","60.0","16"
"09/21/12 16:13:42","181.9871","13.9","213.81","97","60.03","16"
"09/21/12 16:18:40","181.9884","13.3","213.81","168","60.03","16"
"09/21/12 16:23:41","181.9908","50.7","215.32","302","60.0","16"
"09/21/12 16:28:42","181.9952","48.9","215.36","123","60.03","16"
"09/21/12 16:33:40","181.9989","53.9","215.33","369","60.0","16"
"09/21/12 16:38:40","182.0019","12.9","214.81","173","60.03","16"
"09/21/12 16:43:41","182.0033","36.5","215.22","187","60.03","16"
"09/21/12 16:48:41","182.0055","27.2","213.36","40","60.03","16"
"09/21/12 16:53:41","182.0069","23.4","214.39","292","60.0","16"
"09/21/12 16:58:42","182.0087","28.4","215.0","27","60.03","16"
"09/21/12 17:03:40","182.0104","10.1","214.7","5","60.03","16"
"09/21/12 17:08:41","182.0117","13.7","213.67","122","60.0","16"
"09/21/12 17:13:41","182.0127","27.8","214.13","69","60.03","16"
"09/21/12 17:18:40","182.0141","15.8","213.38","16","60.03","15"
"09/21/12 17:23:41","182.0154","15.7","214.25","197","60.03","15"
"09/21/12 17:28:41","182.0166","22.9","213.81","252","60.03","15"
"09/21/12 17:33:42","182.0178","20.9","214.62","210","60.03","15"
"09/21/12 17:38:40","182.0188","15.4","214.4","0","60.03","15"
"09/21/12 17:43:41","182.0196","13.0","213.88","6","60.0","15"
"09/21/12 17:48:40","182.0203","13.5","215.65","54","60.07","15"
"09/21/12 17:53:40","182.0208","11.0","215.18","27","60.03","15"
"09/21/12 17:58:41","182.0212","0.0","214.92","0","60.07","15"
"09/21/12 18:03:40","182.0215","0.0","213.88","7","60.03","15"
"09/21/12 18:08:41","182.0217","0.0","213.91","0","60.03","15"
"09/22/12 07:08:41","182.0226","0.0","213.59","241","60.07","11"
"09/22/12 07:13:42","182.0231","14.5","212.89","171","60.0","11"
"09/22/12 07:18:42","182.024","9.9","213.12","0","60.03","11"
"09/22/12 07:23:40","182.0244","1.7","213.29","130","60.07","11"
"09/22/12 07:28:42","182.025","14.5","213.06","1","60.03","11"
"09/22/12 07:33:42","182.026","30.7","214.0","126","60.0","11"
"09/22/12 07:38:41","182.0276","22.6","213.93","15","60.03","12"
"09/22/12 07:43:41","182.0295","23.7","212.91","61","60.03","12"
"09/22/12 07:48:42","182.0325","45.7","214.67","355","60.07","12"
"09/22/12 07:53:41","182.0363","41.0","214.84","250","60.03","13"
"09/22/12 07:58:42","182.0403","60.2","214.53","156","60.07","13"
"09/22/12 08:03:42","182.0424","11.6","212.68","5","60.03","13"
"09/22/12 08:08:42","182.0431","0.0","213.17","20","60.0","13"
"09/22/12 08:13:42","182.0435","0.0","212.89","0","60.0","13"
"09/22/12 08:18:42","182.0441","12.1","212.89","2","60.0","13"
"09/22/12 08:23:41","182.045","14.4","212.98","7","60.03","13"
"09/22/12 08:28:42","182.0465","29.1","213.57","33","60.0","13"
"09/22/12 08:33:41","182.0514","92.6","215.26","447","60.03","13"
"09/22/12 08:38:42","182.059","105.2","216.17","503","60.07","14"
"09/22/12 08:43:40","182.0647","62.8","215.2","316","60.03","15"
"09/22/12 08:48:41","182.071","39.0","214.61","279","60.03","15"
"09/22/12 08:53:41","182.0732","6.5","213.48","254","60.03","15"
"09/22/12 08:58:41","182.0743","14.4","213.2","5","60.03","15"
"09/22/12 09:03:42","182.0758","37.4","214.04","36","60.03","14"
"09/22/12 09:08:40","182.0796","52.7","214.98","150","60.03","14"
"09/22/12 09:13:41","182.0812","25.3","213.87","70","60.03","14"
"09/22/12 09:18:41","182.0833","21.6","214.62","274","60.0","13"
"09/22/12 09:23:41","182.0871","35.5","214.39","90","60.0","14"
"09/22/12 09:28:41","182.0929","107.1","216.46","505","60.0","15"
"09/22/12 09:33:42","182.0952","51.3","214.88","346","60.03","14"
"09/22/12 09:38:41","182.0986","63.2","215.68","270","60.0","14"
"09/22/12 09:43:41","182.1024","60.6","216.09","365","60.03","14"
"09/22/12 09:48:41","182.1125","164.3","218.81","743","60.03","15"
"09/22/12 09:53:41","182.1251","163.4","219.4","739","60.03","17"
"09/22/12 09:58:42","182.1337","166.1","218.91","749","60.03","17"
"09/22/12 10:03:42","182.1405","58.9","215.06","323","60.03","17"
"09/22/12 10:08:42","182.1439","31.7","214.96","73","60.0","16"
"09/22/12 10:13:40","182.1471","35.0","215.39","89","60.03","15"
"09/22/12 10:18:41","182.1512","97.5","215.75","468","60.0","15"
"09/22/12 10:23:41","182.1615","42.6","215.43","216","60.03","17"
"09/22/12 10:28:42","182.1642","14.2","213.47","24","60.0","16"
"09/22/12 10:33:40","182.1654","21.1","214.24","45","60.0","15"
"09/22/12 10:38:41","182.1673","26.5","214.46","29","60.03","15"
"09/22/12 10:43:42","182.1699","55.2","215.32","117","60.03","14"
"09/22/12 10:48:42","182.1738","41.7","215.12","412","60.03","14"
"09/22/12 10:53:41","182.1809","171.1","218.56","774","60.0","15"
"09/22/12 10:58:42","182.19","29.8","215.26","63","60.0","15"
"09/22/12 11:03:42","182.2009","169.8","218.7","769","60.03","16"
"09/22/12 11:08:41","182.2141","179.2","218.19","809","60.0","17"
"09/22/12 11:13:41","182.2267","183.8","218.87","825","60.03","18"
"09/22/12 11:18:42","182.2394","48.6","215.71","148","60.0","18"
"09/22/12 11:23:41","182.2432","50.7","214.7","320","60.03","17"
"09/22/12 11:28:41","182.2475","39.4","215.74","137","60.0","17"
"09/22/12 11:33:42","182.2497","20.2","215.31","270","60.03","16"
"09/22/12 11:38:42","182.2513","22.0","213.93","196","60.0","15"
"09/22/12 11:43:40","182.2541","45.3","214.45","351","60.03","14"
"09/22/12 11:48:41","182.2591","101.9","216.12","484","60.0","14"
"09/22/12 11:53:41","182.2655","85.6","215.36","419","60.03","14"
"09/22/12 11:58:42","182.2714","44.0","214.54","115","60.0","14"
"09/22/12 12:03:40","182.2759","41.0","215.16","329","60.03","15"
"09/22/12 12:08:41","182.2848","43.1","214.9","377","60.03","15"
"09/22/12 12:13:41","182.2871","18.8","213.86","49","60.0","14"
"09/22/12 12:18:41","182.2884","13.7","213.81","21","60.03","14"
"09/22/12 12:23:42","182.2891","12.9","214.04","1","60.03","13"
"09/22/12 12:28:41","182.2901","14.0","213.88","63","60.0","13"
"09/22/12 12:33:41","182.2911","20.3","213.64","199","60.03","13"
"09/22/12 12:38:42","182.2931","42.4","214.18","229","60.0","12"
"09/22/12 12:43:41","182.2972","53.8","214.68","153","60.03","13"
"09/22/12 12:48:42","182.2993","32.5","213.96","62","60.03","13"
"09/22/12 12:53:42","182.3016","34.7","214.89","219","60.03","12"
"09/22/12 12:58:41","182.3041","38.1","214.95","285","60.03","12"
"09/22/12 13:03:41","182.3073","19.9","214.39","240","60.07","12"
"09/22/12 13:08:41","182.31","32.0","214.93","90","59.96","12"
"09/22/12 13:13:41","182.3131","39.1","215.37","209","60.03","12"
"09/22/12 13:18:42","182.3168","29.9","215.0","269","60.03","12"
"09/22/12 13:23:40","182.3196","42.9","214.15","252","60.03","12"
"09/22/12 13:28:40","182.3228","30.9","214.21","306","60.0","12"
"09/22/12 13:33:41","182.3259","53.3","214.83","106","60.03","12"
"09/22/12 13:38:41","182.33","47.2","215.95","352","60.03","13"
"09/22/12 13:43:42","182.3338","56.7","216.02","105","60.03","13"
"09/22/12 13:48:42","182.3374","31.3","215.08","82","60.0","13"
"09/22/12 13:53:42","182.3399","42.5","214.87","162","60.03","13"
"09/22/12 13:58:41","182.3433","38.7","215.31","317","60.03","13"
"09/22/12 14:03:42","182.3457","31.1","214.47","132","60.07","13"
"09/22/12 14:08:41","182.348","34.7","214.96","333","60.03","12"
"09/22/12 14:13:42","182.3516","65.0","215.57","84","60.0","13"
"09/22/12 14:18:41","182.3554","48.7","215.19","401","60.0","13"
"09/22/12 14:23:41","182.3589","36.3","215.41","106","60.03","13"
"09/22/12 14:28:42","182.3615","30.6","215.05","60","60.03","13"
"09/22/12 14:33:42","182.3645","38.2","214.36","217","60.0","13"
"09/22/12 14:38:40","182.3661","16.3","214.84","161","60.0","12"
"09/22/12 14:43:41","182.3682","42.2","214.31","186","60.0","12"
"09/22/12 14:48:42","182.3713","27.8","214.84","77","60.03","12"
"09/22/12 14:53:42","182.3735","14.5","214.66","52","60.03","12"
"09/22/12 14:58:42","182.3742","13.9","214.23","238","60.03","11"
"09/22/12 15:03:41","182.375","12.4","214.48","30","60.03","11"
"09/22/12 15:08:42","182.3764","15.7","215.03","4","60.0","11"
"09/22/12 15:13:42","182.3776","15.0","214.66","3","60.03","11"
"09/22/12 15:18:41","182.3785","12.0","214.48","5","60.0","10"
"09/22/12 15:23:41","182.3791","4.1","215.17","152","60.0","10"
"09/22/12 15:28:42","182.3797","0.0","214.37","0","60.03","10"
"09/22/12 15:33:42","182.38","14.1","214.98","0","60.03","9"
"09/22/12 15:38:41","182.3806","14.0","214.87","105","60.0","9"
"09/22/12 15:43:41","182.3813","10.2","214.43","1","60.0","9"
"09/22/12 15:48:42","182.3816","0.0","213.21","0","60.03","9"
"09/22/12 15:53:42","182.3819","0.0","214.57","0","60.03","9"
"09/22/12 15:58:41","182.3823","0.0","214.16","0","60.03","9"
"09/22/12 16:03:41","182.3831","12.7","214.98","1","60.0","9"
"09/22/12 16:08:41","182.3842","14.4","214.46","239","60.03","9"
"09/22/12 16:13:41","182.386","38.8","215.41","292","60.03","9"
"09/22/12 16:18:41","182.389","34.7","214.72","241","60.03","10"
"09/22/12 16:23:41","182.391","33.7","214.33","45","60.03","10"
"09/22/12 16:28:41","182.3929","33.5","214.65","318","60.03","10"
"09/22/12 16:33:42","182.395","35.8","214.52","272","60.03","11"
"09/22/12 16:38:42","182.3973","34.1","213.78","112","60.0","11"
"09/22/12 16:43:42","182.4","38.6","214.2","117","60.03","11"
"09/22/12 16:48:41","182.402","28.2","213.57","42","60.03","11"
"09/22/12 16:53:42","182.4031","12.9","213.79","188","60.03","11"
"09/22/12 16:58:41","182.4041","2.9","213.82","213","60.03","11"
"09/22/12 17:03:41","182.4048","10.5","214.33","238","60.0","11"
"09/22/12 17:08:41","182.4052","0.0","213.21","0","60.0","11"
"09/22/12 17:13:42","182.4054","0.0","213.62","0","60.03","11"
"09/22/12 17:23:41","182.4057","14.0","214.01","1","60.03","10"
"09/22/12 17:28:41","182.407","12.9","214.8","84","60.03","10"
"09/22/12 17:33:42","182.408","13.7","214.02","211","60.0","10"
"09/22/12 17:38:42","182.4085","0.0","214.59","0","60.03","10"
"09/22/12 17:43:42","182.4088","13.9","214.77","10","60.07","10"
"09/22/12 17:48:41","182.4094","15.7","212.56","0","60.0","10"
"09/22/12 17:53:41","182.4099","0.0","213.22","0","60.03","10"
"09/22/12 17:58:41","182.4103","0.0","213.08","231","60.03","10"
"09/22/12 18:03:41","182.4105","0.0","212.59","0","60.03","10"
"09/22/12 18:13:41","182.4107","0.0","212.92","0","60.07","9"
"09/23/12 07:43:42","182.4115","13.2","213.69","2","60.0","10"
"09/23/12 07:48:42","182.412","12.8","213.22","11","60.0","10"
"09/23/12 07:53:42","182.4125","0.0","213.51","0","60.0","10"
"09/23/12 07:58:42","182.4131","6.5","212.5","240","60.07","10"
"09/23/12 08:03:43","182.4139","11.3","213.15","146","60.03","11"
"09/23/12 08:08:41","182.4148","10.6","213.19","69","60.03","11"
"09/23/12 08:13:41","182.4158","11.3","214.1","24","60.03","11"
"09/23/12 08:18:42","182.4167","19.2","214.1","169","60.0","11"
"09/23/12 08:23:41","182.418","21.9","214.37","295","60.03","11"
"09/23/12 08:28:42","182.4194","17.3","214.67","25","60.0","11"
"09/23/12 08:33:43","182.4208","24.4","214.07","183","59.96","11"
"09/23/12 08:38:41","182.4221","13.3","214.4","161","60.0","11"
"09/23/12 08:43:41","182.4239","13.9","214.14","13","60.03","11"
"09/23/12 08:48:41","182.4255","37.6","214.25","33","60.03","12"
"09/23/12 08:53:41","182.4279","32.0","214.4","243","60.03","12"
"09/23/12 08:58:42","182.4303","26.6","214.91","265","60.03","12"
"09/23/12 09:03:42","182.4325","34.1","214.32","152","60.07","13"
"09/23/12 09:08:42","182.4352","30.8","214.63","79","60.0","13"
"09/23/12 09:13:42","182.4379","35.6","214.66","275","60.03","13"
"09/23/12 09:18:42","182.4404","33.5","215.11","231","60.03","13"
"09/23/12 09:23:42","182.4431","45.2","215.56","348","60.0","13"
"09/23/12 09:28:42","182.4475","32.3","214.83","114","60.0","13"
"09/23/12 09:33:41","182.4502","39.1","215.13","181","60.03","13"
"09/23/12 09:38:42","182.4529","30.3","214.84","285","60.03","13"
"09/23/12 09:43:41","182.4555","37.7","214.77","143","60.03","13"
"09/23/12 09:48:42","182.4581","28.8","214.32","71","60.03","13"
"09/23/12 09:53:42","182.4609","44.5","214.66","94","60.03","13"
"09/23/12 09:58:41","182.4646","90.5","216.62","434","60.0","13"
"09/23/12 10:03:42","182.4715","44.0","215.44","214","60.03","14"
"09/23/12 10:08:42","182.4715","50.5","216.0","372","60.03","14"
"09/23/12 10:13:42","182.4784","44.5","215.42","379","60.03","15"
"09/23/12 10:18:42","182.482","40.3","215.26","174","60.03","15"
"09/23/12 10:23:43","182.4858","49.1","215.68","276","60.0","15"
"09/23/12 10:28:42","182.4897","48.9","215.61","217","60.03","15"
"09/23/12 10:33:42","182.4935","36.6","216.99","154","60.0","15"
"09/23/12 10:38:43","182.4974","46.8","217.19","125","60.03","15"
"09/23/12 10:43:42","182.5012","42.9","216.99","377","60.03","15"
"09/23/12 10:48:42","182.5051","43.7","216.28","330","60.03","15"
"09/23/12 10:53:42","182.5089","61.7","215.25","178","60.0","15"
"09/23/12 10:58:43","182.5128","58.1","215.55","113","60.03","15"
"09/23/12 11:03:41","182.5166","54.6","215.89","342","60.0","15"
"09/23/12 11:08:41","182.5203","43.6","215.52","326","60.03","15"
"09/23/12 11:13:42","182.5245","63.0","215.55","164","60.0","15"
"09/23/12 11:18:42","182.5283","42.0","215.29","216","60.03","15"
"09/23/12 11:23:41","182.5322","55.7","215.32","101","60.03","15"
"09/23/12 11:28:41","182.5361","49.1","215.8","228","60.0","15"
"09/23/12 11:33:43","182.544","60.3","215.6","351","60.0","15"
"09/23/12 11:38:42","182.5482","49.6","215.49","358","60.0","15"
"09/23/12 11:43:42","182.5536","168.6","218.0","763","60.03","15"
"09/23/12 11:48:42","182.563","45.6","215.5","359","60.03","16"
"09/23/12 11:53:43","182.5695","65.8","215.51","331","60.03","16"
"09/23/12 11:58:43","182.5733","41.3","215.12","175","60.03","15"
"09/23/12 12:03:42","182.5773","56.2","215.52","187","60.0","15"
"09/23/12 12:08:42","182.5812","37.3","215.19","347","60.07","15"
"09/23/12 12:13:42","182.5849","56.5","215.01","186","60.03","15"
"09/23/12 12:18:41","182.5927","69.2","215.36","347","60.03","15"
"09/23/12 12:23:41","182.5969","50.7","214.91","381","60.0","15"
"09/23/12 12:28:42","182.6004","46.8","215.09","94","60.03","15"
"09/23/12 12:33:41","182.6126","121.3","216.67","566","60.03","18"
"09/23/12 12:38:42","182.6163","37.3","215.01","100","60.03","17"
"09/23/12 12:43:42","182.6199","45.3","215.59","322","60.0","17"
"09/23/12 12:48:41","182.6236","98.5","216.35","471","60.03","17"
"09/23/12 12:53:42","182.6292","43.8","214.44","351","60.03","17"
"09/23/12 12:58:41","182.6333","41.8","214.5","370","60.03","16"
"09/23/12 13:03:42","182.6448","62.3","214.84","319","60.03","17"
"09/23/12 13:09:13","182.649","47.5","215.17","228","60.0","17"
"09/23/12 13:14:12","182.6519","37.4","215.13","108","60.03","16"
"09/23/12 13:19:12","182.6546","33.9","215.47","86","60.03","15"
"09/23/12 13:24:12","182.6619","47.5","215.82","187","60.03","16"
"09/23/12 13:29:13","182.6651","50.4","215.97","351","60.0","16"
"09/23/12 13:34:13","182.6737","38.5","216.02","245","60.0","17"
"09/23/12 13:39:13","182.677","52.7","216.09","252","60.0","16"
"09/23/12 13:44:12","182.6844","124.1","218.24","577","60.03","17"
"09/23/12 13:49:12","182.6883","47.4","215.58","156","60.07","16"
"09/23/12 13:54:13","182.6969","31.4","216.0","75","60.03","17"
"09/23/12 13:59:13","182.6996","32.9","215.69","215","60.0","16"
"09/23/12 14:04:12","182.7024","32.9","214.31","113","60.07","15"
"09/23/12 14:09:12","182.7055","39.2","215.03","274","60.03","15"
"09/23/12 14:14:13","182.7098","32.5","214.9","276","60.07","15"
"09/23/12 14:19:13","182.7153","175.5","218.06","792","60.0","15"
"09/23/12 14:24:12","182.724","53.3","215.53","378","60.03","16"
"09/23/12 14:29:12","182.7279","41.7","215.07","90","60.03","15"
"09/23/12 14:34:12","182.7337","33.7","214.52","245","60.03","15"
"09/23/12 14:39:12","182.7384","25.2","215.0","224","60.03","15"
"09/23/12 14:44:12","182.7462","164.3","218.58","745","60.03","16"
"09/23/12 14:49:13","182.759","172.7","217.97","780","60.03","18"
"09/23/12 14:54:13","182.7671","36.1","215.06","227","60.03","17"
"09/23/12 14:59:12","182.7692","21.5","215.04","148","60.03","17"
"09/23/12 15:04:12","182.7714","28.7","214.51","136","60.03","16"
"09/23/12 15:09:13","182.7753","42.9","214.65","230","60.03","16"
"09/23/12 15:14:13","182.7786","51.8","214.6","256","60.0","16"
"09/23/12 15:19:12","182.7818","29.5","213.96","157","60.0","15"
"09/23/12 15:24:12","182.7844","43.0","214.47","142","60.0","15"
"09/23/12 15:29:12","182.7876","124.6","216.93","583","60.0","15"
"09/23/12 15:34:12","182.7933","45.7","214.31","321","60.03","15"
"09/23/12 15:39:13","182.7984","41.0","214.86","318","60.03","15"
"09/23/12 15:44:13","182.8008","13.3","214.2","25","60.0","15"
"09/23/12 15:49:13","182.8021","11.1","214.06","172","60.03","15"
"09/23/12 15:54:12","182.8031","16.6","213.4","8","60.03","14"
"09/23/12 15:59:12","182.8046","14.7","211.48","53","60.03","14"
"09/23/12 16:04:13","182.8054","13.7","213.98","110","60.0","14"
"09/23/12 16:09:13","182.8062","13.4","213.59","16","60.0","13"
"09/23/12 16:14:12","182.8068","13.0","213.81","2","60.03","13"
"09/23/12 16:19:12","182.808","13.0","214.68","8","60.03","13"
"09/23/12 16:24:12","182.8097","47.7","214.96","370","60.03","13"
"09/23/12 16:29:12","182.812","13.8","214.54","49","60.03","13"
"09/23/12 16:34:12","182.8133","15.9","214.34","37","60.03","13"
"09/23/12 16:39:12","182.8151","33.5","214.81","132","60.0","13"
"09/23/12 16:44:13","182.8166","15.2","214.23","134","60.03","13"
"09/23/12 16:49:12","182.8177","11.2","214.37","12","60.0","13"
"09/23/12 16:54:13","182.8188","20.3","214.35","98","60.03","13"
"09/23/12 16:59:13","182.8203","13.6","213.01","6","60.07","13"
"09/23/12 17:04:14","182.8215","29.8","214.21","25","60.03","13"
"09/23/12 17:09:14","182.8239","17.7","213.87","16","60.03","14"
"09/23/12 17:14:14","182.8256","14.4","213.58","5","60.03","13"
"09/23/12 17:19:12","182.8262","13.3","213.55","0","60.0","13"
"09/23/12 17:24:13","182.8265","14.5","214.23","0","60.0","13"
"09/23/12 17:29:13","182.8271","14.5","213.88","1","60.0","13"
"09/23/12 17:34:14","182.8275","12.3","214.0","3","60.03","13"
"09/23/12 17:39:12","182.8282","10.0","214.36","0","60.03","13"
"09/23/12 17:44:12","182.8287","13.6","214.42","33","60.0","13"
"09/23/12 17:54:13","182.8293","0.0","213.42","0","60.03","13"
"09/23/12 17:59:12","182.8296","5.0","213.42","0","60.03","13"
"09/23/12 18:04:13","182.8299","1.3","213.08","231","60.07","13"
"09/23/12 18:09:12","182.8302","14.2","213.03","12","60.03","13"
"09/24/12 07:24:14","182.8304","0.0","213.75","0","60.03","12"
"09/24/12 07:29:13","182.8307","14.0","214.19","2","60.03","12"
"09/24/12 07:34:13","182.8311","0.0","213.98","0","60.03","12"
"09/24/12 07:39:12","182.8317","11.7","213.96","10","60.07","12"
"09/24/12 07:44:14","182.8324","13.0","214.23","5","60.03","13"
"09/24/12 07:49:13","182.8332","7.1","213.69","265","60.03","13"
"09/24/12 07:54:13","182.8342","12.0","213.48","156","60.03","13"
"09/24/12 07:59:12","182.8352","12.7","213.84","235","60.03","13"
"09/24/12 08:04:13","182.8367","23.6","213.83","19","60.03","13"
"09/24/12 08:09:13","182.8387","17.1","213.57","23","60.0","14"
"09/24/12 08:14:13","182.8406","17.2","213.4","21","60.0","14"
"09/24/12 08:19:12","182.8423","28.9","213.59","284","60.0","14"
"09/24/12 08:24:13","182.8443","15.2","213.83","149","60.03","14"
"09/24/12 08:29:13","182.8461","25.4","213.54","16","60.03","14"
"09/24/12 08:34:13","182.848","29.2","213.89","37","60.03","15"
"09/24/12 08:39:13","182.8507","54.6","214.17","410","60.03","15"
"09/24/12 08:44:14","182.8538","41.2","214.17","406","60.0","15"
"09/24/12 08:49:14","182.8564","36.3","213.91","71","60.03","15"
"09/24/12 08:54:12","182.8583","32.5","214.13","189","60.0","15"
"09/24/12 08:59:13","182.8601","18.8","214.42","204","60.03","15"
"09/24/12 09:04:13","182.8623","31.9","213.93","14","60.07","15"
"09/24/12 09:09:13","182.8646","45.7","214.32","331","60.0","16"
"09/24/12 09:14:14","182.8669","23.7","213.66","321","60.03","16"
"09/24/12 09:19:12","182.8688","28.1","213.42","102","60.0","16"
"09/24/12 09:24:12","182.8707","14.7","212.8","20","60.0","16"
"09/24/12 09:29:13","182.8727","21.1","213.69","279","60.0","17"
"09/24/12 09:34:13","182.8751","31.2","214.36","304","60.0","17"
"09/24/12 09:39:14","182.8793","35.0","214.51","230","60.03","17"
"09/24/12 09:44:12","182.8825","48.4","214.54","368","60.03","17"
"09/24/12 09:49:12","182.8857","43.9","213.6","233","60.03","17"
"09/24/12 09:54:13","182.8889","45.7","213.68","348","60.07","18"
"09/24/12 09:59:13","182.8918","41.0","213.72","150","60.03","18"
"09/24/12 10:04:14","182.8945","36.9","213.95","214","60.07","18"
"09/24/12 10:09:12","182.8971","45.2","213.87","181","60.03","18"
"09/24/12 10:14:13","182.9002","34.7","214.67","88","60.03","18"
"09/24/12 10:19:13","182.9026","37.8","214.55","236","60.03","18"
"09/24/12 10:24:13","182.9049","23.8","213.49","255","60.0","18"
"09/24/12 10:29:12","182.9075","40.0","214.24","319","60.03","18"
"09/24/12 10:34:14","182.9114","54.8","214.65","315","60.03","18"
"09/24/12 10:39:12","182.9151","53.7","214.94","268","60.03","18"
"09/24/12 10:44:13","182.919","112.3","216.73","528","60.03","19"
"09/24/12 10:49:13","182.9229","45.6","218.12","201","60.03","19"
"09/24/12 10:54:14","182.9269","48.8","215.78","373","60.07","19"
"09/24/12 10:59:12","182.9311","105.2","217.12","494","60.03","19"
"09/24/12 11:04:12","182.9378","72.7","215.85","361","60.03","20"
"09/24/12 11:09:13","182.9422","67.9","215.89","340","60.03","20"
"09/24/12 11:14:13","182.9489","132.2","218.01","608","60.0","20"
"09/24/12 11:19:13","182.9564","81.8","216.14","400","60.03","20"
"09/24/12 11:24:13","182.963","81.0","216.12","395","60.03","20"
"09/24/12 11:29:13","182.9691","70.7","215.24","350","60.0","20"
"09/24/12 11:34:13","182.9748","74.6","215.73","369","60.0","20"
"09/24/12 11:39:14","182.9795","49.7","214.59","350","60.03","20"
"09/24/12 11:44:12","182.9837","60.7","215.79","412","60.03","21"
"09/24/12 11:49:12","182.9881","94.7","217.2","455","60.03","21"
"09/24/12 11:54:12","182.9953","145.5","218.63","664","60.03","22"
"09/24/12 11:59:13","183.0024","81.6","216.88","397","60.07","22"
"09/24/12 12:04:13","183.0098","94.0","217.27","446","60.0","22"
"09/24/12 12:09:13","183.0159","76.8","216.43","379","60.03","22"
"09/24/12 12:14:13","183.0232","79.9","216.55","386","60.0","22"
"09/24/12 12:19:13","183.0289","68.1","215.48","340","60.03","22"
"09/24/12 12:24:13","183.0347","71.6","216.19","356","60.0","22"
"09/24/12 12:29:13","183.04","42.7","215.25","325","60.0","22"
"09/24/12 12:34:13","183.0438","46.8","216.32","296","60.0","22"
"09/24/12 12:39:14","183.0474","50.9","216.19","385","60.0","22"
"09/24/12 12:44:12","183.0524","75.9","216.52","376","60.0","22"
"09/24/12 12:49:13","183.0595","96.6","216.58","462","60.03","22"
"09/24/12 12:54:13","183.0663","76.4","216.26","375","60.03","22"
"09/24/12 12:59:13","183.0726","80.7","216.55","393","60.03","22"
"09/24/12 13:04:12","183.0759","33.3","214.87","219","60.0","22"
"09/24/12 13:09:13","183.0779","28.9","215.2","85","60.03","22"
"09/24/12 13:14:13","183.0794","15.0","214.2","63","60.03","21"
"09/24/12 13:19:14","183.0804","16.4","214.52","174","60.07","20"
"09/24/12 13:24:13","183.0814","16.6","214.01","50","60.03","20"
"09/24/12 13:29:13","183.0826","20.6","214.54","119","60.0","20"
"09/24/12 13:34:13","183.0836","15.0","215.26","22","60.03","20"
"09/24/12 13:39:14","183.0846","10.5","213.6","5","60.0","20"
"09/24/12 13:44:12","183.0857","24.2","214.24","172","60.03","20"
"09/24/12 13:49:13","183.0871","24.1","214.06","85","60.03","20"
"09/24/12 13:54:13","183.0881","14.4","213.89","2","60.03","20"
"09/24/12 13:59:13","183.089","11.4","214.25","156","60.03","19"
"09/24/12 14:04:13","183.0899","3.1","213.26","252","60.03","19"
"09/24/12 14:09:14","183.0909","0.0","213.54","0","60.03","19"
"09/24/12 14:14:14","183.0915","0.0","213.84","0","60.03","19"
"09/24/12 14:19:14","183.0918","0.0","213.74","0","60.0","19"
"09/24/12 14:24:14","183.092","0.0","213.41","0","60.0","19"
"09/24/12 14:59:14","183.093","0.0","212.53","0","60.03","18"
"09/24/12 15:29:13","183.0946","16.9","213.77","159","60.0","18"
"09/24/12 15:34:13","183.0959","15.3","214.04","4","60.0","18"
"09/24/12 15:39:13","183.0972","25.6","213.75","160","60.03","18"
"09/24/12 15:44:13","183.099","21.9","213.68","32","60.03","18"
"09/24/12 15:49:13","183.1023","46.8","213.54","355","60.03","19"
"09/24/12 15:54:12","183.1046","22.7","214.17","19","60.0","18"
"09/24/12 15:59:13","183.1061","24.7","213.68","223","60.03","18"
"09/24/12 16:04:13","183.1074","16.2","214.67","36","60.03","18"
"09/24/12 16:09:13","183.1083","13.3","214.2","76","60.03","18"
"09/24/12 16:14:13","183.1096","24.1","213.81","69","60.0","18"
"09/24/12 16:19:14","183.1106","10.2","213.96","196","60.03","18"
"09/24/12 16:24:13","183.1116","12.2","214.74","32","60.03","18"
"09/24/12 16:29:13","183.1125","14.6","214.11","153","60.03","18"
"09/24/12 16:34:14","183.1133","11.6","213.25","141","60.03","18"
"09/24/12 16:39:13","183.1143","8.7","213.63","250","60.0","18"
"09/24/12 16:44:13","183.1175","46.6","215.16","72","60.03","18"
"09/24/12 16:49:14","183.12","57.5","215.5","149","60.0","18"
"09/24/12 16:54:12","183.1237","50.0","214.01","324","60.03","18"
"09/24/12 16:59:14","183.1261","11.4","214.38","27","60.03","18"
"09/24/12 17:04:13","183.1277","0.0","214.38","0","60.03","18"
"09/24/12 17:09:14","183.129","36.5","214.36","202","60.03","18"
"09/24/12 17:14:13","183.1313","31.0","214.92","31","60.07","18"
"09/24/12 17:19:14","183.1333","12.9","214.4","271","60.03","18"
"09/24/12 17:24:12","183.1349","16.7","214.83","40","60.03","19"
"09/24/12 17:29:13","183.136","22.5","214.64","58","60.03","19"
"09/24/12 17:34:13","183.137","11.9","214.67","12","60.03","18"
"09/24/12 17:39:14","183.1378","14.3","214.6","6","60.03","18"
"09/24/12 17:44:13","183.1383","14.0","214.21","81","60.0","18"
"09/24/12 17:49:12","183.1386","0.0","213.6","0","60.03","18"
"09/24/12 18:04:12","183.139","0.0","214.22","0","60.0","17"
"09/25/12 07:09:13","183.1399","6.1","214.89","0","60.03","6"
"09/25/12 07:14:13","183.1409","14.5","215.67","16","60.0","6"
"09/25/12 07:19:13","183.1421","14.0","214.61","4","60.03","6"
"09/25/12 07:24:13","183.1437","31.0","214.25","103","60.03","7"
"09/25/12 07:29:13","183.1457","20.1","215.89","270","60.03","8"
"09/25/12 07:34:14","183.148","35.7","214.98","159","60.03","9"
"09/25/12 07:39:14","183.1506","32.2","215.35","163","60.07","9"
"09/25/12 07:44:14","183.1535","45.8","214.87","341","60.03","10"
"09/25/12 07:49:13","183.1568","37.6","211.36","131","60.03","11"
"09/25/12 07:54:14","183.1604","55.6","213.53","121","60.0","11"
"09/25/12 08:04:13","183.1681","57.7","216.44","207","60.03","13"
"09/25/12 08:09:14","183.1719","46.9","215.02","298","60.03","14"
"09/25/12 08:14:14","183.1758","56.5","215.62","284","60.0","15"
"09/25/12 08:19:13","183.1797","42.3","215.84","360","60.03","16"
"09/25/12 08:24:13","183.1839","40.8","216.67","87","60.03","17"
"09/25/12 08:29:14","183.1883","68.1","216.12","385","60.07","17"
"09/25/12 08:34:14","183.1937","78.9","215.76","387","60.0","18"
"09/25/12 08:39:14","183.2","81.7","215.8","402","60.03","19"
"09/25/12 08:44:13","183.2065","85.5","216.87","411","60.03","19"
"09/25/12 08:49:13","183.2133","89.3","216.12","432","60.03","20"
"09/25/12 08:54:13","183.2204","92.8","217.09","445","60.03","20"
"09/25/12 08:59:14","183.2277","95.3","213.95","463","60.03","21"
"09/25/12 09:04:13","183.2353","99.0","216.03","473","60.03","22"
"09/25/12 09:09:13","183.2431","102.6","218.71","481","60.0","22"
"09/25/12 09:14:13","183.2513","106.1","218.25","502","60.03","22"
"09/25/12 09:19:14","183.2596","102.7","217.7","487","60.0","22"
"09/25/12 09:24:14","183.2687","119.5","218.71","551","60.03","22"
"09/25/12 09:29:13","183.2745","20.3","215.61","254","60.03","22"
"09/25/12 09:34:13","183.2795","53.0","214.92","194","60.03","22"
"09/25/12 09:39:13","183.2863","144.6","217.39","666","60.07","22"
"09/25/12 09:44:13","183.2927","41.9","215.11","271","60.03","22"
"09/25/12 09:49:13","183.2976","65.4","216.05","328","60.03","23"
"09/25/12 09:54:14","183.3073","49.3","204.77","329","60.03","24"
"09/25/12 09:59:13","183.3101","35.8","214.24","221","60.03","23"
"09/25/12 10:04:14","183.3122","18.3","215.21","19","60.03","23"
"09/25/12 10:09:14","183.3138","22.2","215.52","18","60.03","22"
"09/25/12 10:14:14","183.3151","12.4","215.99","18","60.03","20"
"09/25/12 10:19:14","183.3161","21.1","215.23","172","60.03","19"
"09/25/12 10:24:14","183.3173","21.9","215.59","200","60.03","19"
"09/25/12 10:29:14","183.319","14.2","215.86","29","60.0","19"
"09/25/12 10:34:13","183.321","27.8","215.81","75","60.03","18"
"09/25/12 10:39:14","183.3242","154.1","218.78","703","60.03","18"
"09/25/12 10:44:14","183.3284","44.9","216.06","354","60.03","19"
"09/25/12 10:49:14","183.3414","144.9","218.99","664","60.03","21"
"09/25/12 10:54:14","183.3517","112.5","218.02","525","60.07","22"
"09/25/12 10:59:13","183.3646","178.8","207.94","843","60.0","24"
"09/25/12 11:04:13","183.3703","38.3","215.01","215","60.03","23"
"09/25/12 11:09:14","183.3725","15.9","214.63","21","60.0","22"
"09/25/12 11:14:14","183.3745","14.5","214.46","18","60.03","21"
"09/25/12 11:19:13","183.3764","21.0","214.24","41","60.07","20"
"09/25/12 11:24:13","183.3784","19.1","214.65","309","60.03","20"
"09/25/12 11:29:13","183.3802","24.1","216.13","58","60.0","20"
"09/25/12 11:34:13","183.3819","20.0","214.16","245","60.03","19"
"09/25/12 11:39:14","183.3834","11.5","213.85","83","60.03","19"
"09/25/12 11:44:14","183.385","30.6","213.5","238","60.0","18"
"09/25/12 11:49:14","183.3866","22.7","213.09","57","60.03","18"
"09/25/12 11:54:13","183.3884","27.9","214.9","208","60.03","18"
"09/25/12 11:59:14","183.3899","27.6","215.12","193","60.03","18"
"09/25/12 12:04:14","183.3915","20.7","215.02","246","60.0","18"
"09/25/12 12:09:14","183.3929","13.4","215.41","112","60.0","17"
"09/25/12 12:14:14","183.3942","15.1","214.11","79","60.03","17"
"09/25/12 12:19:14","183.3954","12.2","214.51","105","60.03","17"
"09/25/12 12:24:14","183.3967","14.7","214.84","100","60.0","17"
"09/25/12 12:29:13","183.3979","17.1","213.83","39","60.03","17"
"09/25/12 12:34:13","183.3993","16.1","213.37","158","60.07","17"
"09/25/12 12:39:14","183.4006","17.4","213.72","18","60.0","17"
"09/25/12 12:44:14","183.402","25.2","213.61","232","60.03","17"
"09/25/12 12:49:14","183.4034","28.0","215.01","228","60.03","17"
"09/25/12 12:54:14","183.4049","12.8","214.56","239","60.0","17"
"09/25/12 13:04:13","183.4093","45.0","214.99","338","60.0","17"
"09/25/12 13:09:13","183.4133","91.8","215.97","442","60.0","17"
"09/25/12 13:14:13","183.423","114.4","216.28","541","60.03","18"
"09/25/12 13:19:14","183.4332","112.3","217.27","522","59.96","19"
