"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/25/12 13:24:14","183.4389","50.7","214.11","318","60.03","19"
"09/25/12 13:29:13","183.4426","57.3","214.68","201","60.03","19"
"09/25/12 13:34:13","183.4461","38.1","214.53","221","60.03","19"
"09/25/12 13:39:14","183.4497","41.2","215.06","140","60.03","19"
"09/25/12 13:44:14","183.4529","41.5","214.81","294","60.0","19"
"09/25/12 13:49:13","183.4555","36.2","214.56","225","60.0","19"
"09/25/12 13:54:13","183.4578","35.4","214.31","196","60.03","19"
"09/25/12 13:59:13","183.4599","36.8","214.63","75","60.03","18"
"09/25/12 14:04:13","183.4628","37.6","214.04","95","60.03","18"
"09/25/12 14:09:13","183.4676","160.1","217.68","731","60.0","18"
"09/25/12 14:14:14","183.4764","42.9","214.15","353","60.0","19"
"09/25/12 14:19:14","183.4803","38.8","214.57","287","60.03","18"
"09/25/12 14:24:14","183.4834","34.8","213.95","121","60.0","18"
"09/25/12 14:29:14","183.4881","104.8","216.42","497","60.03","19"
"09/25/12 14:34:13","183.4974","74.9","215.64","369","60.03","19"
"09/25/12 14:39:13","183.5031","176.3","217.66","800","60.0","20"
"09/25/12 14:44:14","183.5139","162.1","217.89","735","60.03","20"
"09/25/12 14:49:13","183.5242","93.2","216.96","446","60.07","21"
"09/25/12 14:54:14","183.5308","55.3","215.43","94","60.0","20"
"09/25/12 14:59:13","183.5347","42.4","216.27","355","60.0","20"
"09/25/12 15:04:13","183.5414","46.1","216.06","157","60.03","20"
"09/25/12 15:09:14","183.5468","51.6","215.33","160","60.0","20"
"09/25/12 15:14:14","183.5518","75.3","214.74","371","60.0","20"
"09/25/12 15:19:15","183.5618","144.0","217.04","665","60.0","21"
"09/25/12 15:24:14","183.5706","42.4","215.14","313","60.0","21"
"09/25/12 15:29:14","183.5752","42.4","215.71","331","60.03","20"
"09/25/12 15:34:14","183.582","121.2","217.12","566","60.03","21"
"09/25/12 15:39:14","183.5896","78.6","215.62","385","60.03","21"
"09/25/12 15:44:15","183.5943","131.1","218.01","604","60.03","21"
"09/25/12 15:49:13","183.5998","39.5","214.76","76","60.03","20"
"09/25/12 15:54:13","183.6023","40.5","214.72","314","60.03","20"
"09/25/12 15:59:14","183.6074","59.5","215.69","340","60.03","20"
"09/25/12 16:04:14","183.6109","35.7","215.71","141","60.03","19"
"09/25/12 16:09:13","183.6147","43.5","215.63","159","60.0","19"
"09/25/12 16:14:14","183.6213","103.0","217.67","488","60.0","20"
"09/25/12 16:19:13","183.6286","89.1","215.98","430","60.03","20"
"09/25/12 16:24:13","183.6349","86.3","216.56","420","60.03","20"
"09/25/12 16:29:14","183.6374","16.1","214.48","69","60.03","19"
"09/25/12 16:34:13","183.6393","80.6","216.25","393","60.03","18"
"09/25/12 16:39:13","183.6452","74.5","216.24","367","60.0","19"
"09/25/12 16:44:13","183.6505","62.9","215.76","319","60.03","18"
"09/25/12 16:49:13","183.6544","54.9","216.38","332","60.0","18"
"09/25/12 16:54:13","183.658","13.8","215.15","28","60.03","18"
"09/25/12 16:59:14","183.6586","12.6","215.21","0","60.03","18"
"09/25/12 17:04:14","183.6604","36.4","215.5","343","60.07","17"
"09/25/12 17:09:13","183.6632","29.5","215.13","289","60.03","17"
"09/25/12 17:14:13","183.6657","25.8","214.74","250","60.0","17"
"09/25/12 17:19:13","183.6676","13.8","214.62","118","60.03","17"
"09/25/12 17:24:13","183.6692","17.3","214.21","289","60.0","17"
"09/25/12 17:29:13","183.6704","21.6","214.0","240","60.07","16"
"09/25/12 17:34:14","183.6713","4.8","214.19","0","60.03","16"
"09/25/12 17:39:14","183.6719","11.3","214.39","1","60.03","16"
"09/25/12 17:44:14","183.6724","0.0","213.82","0","60.07","16"
"09/25/12 17:49:13","183.6726","0.0","213.46","0","60.03","15"
"09/25/12 17:54:14","183.6728","0.0","214.05","0","60.03","15"
"09/26/12 07:39:14","183.6737","0.0","213.31","0","60.0","11"
"09/26/12 07:44:15","183.6739","0.0","212.9","0","60.03","11"
"09/26/12 07:49:14","183.6742","0.0","213.38","0","60.03","11"
"09/26/12 07:54:14","183.6747","0.0","213.94","0","60.03","11"
"09/26/12 07:59:15","183.6752","0.0","214.21","0","60.03","11"
"09/26/12 08:04:14","183.6757","14.5","214.52","25","60.0","12"
"09/26/12 08:09:14","183.6762","0.0","214.05","0","60.03","12"
"09/26/12 08:14:15","183.6766","14.6","213.35","242","60.0","12"
"09/26/12 08:19:13","183.6769","0.0","213.89","0","60.03","12"
"09/26/12 08:24:15","183.6771","0.5","213.09","0","60.0","12"
"09/26/12 08:29:15","183.6775","13.7","213.6","210","60.03","12"
"09/26/12 08:34:15","183.6835","81.3","215.35","397","60.03","13"
"09/26/12 08:39:15","183.6899","82.9","215.13","407","60.03","14"
"09/26/12 08:44:13","183.6965","86.2","215.72","416","60.03","15"
"09/26/12 08:49:14","183.7034","89.5","215.41","433","60.03","17"
"09/26/12 08:54:14","183.7104","93.6","216.5","451","60.0","17"
"09/26/12 08:59:14","183.7181","104.4","217.57","494","60.03","18"
"09/26/12 09:04:14","183.7269","123.2","218.41","571","60.03","19"
"09/26/12 09:09:15","183.734","117.9","218.05","550","60.03","19"
"09/26/12 09:14:15","183.7388","32.6","214.92","300","60.03","19"
"09/26/12 09:19:14","183.7465","58.1","214.57","219","60.0","19"
"09/26/12 09:24:13","183.7508","32.9","215.64","164","60.07","19"
"09/26/12 09:29:14","183.7532","32.9","215.92","272","60.03","19"
"09/26/12 09:34:14","183.756","27.2","215.06","211","60.03","19"
"09/26/12 09:39:15","183.7582","26.7","213.84","185","60.03","18"
"09/26/12 09:44:13","183.7603","24.4","215.5","251","60.0","18"
"09/26/12 09:49:13","183.7653","82.3","217.09","402","60.03","18"
"09/26/12 09:54:14","183.7747","149.2","218.85","678","60.03","19"
"09/26/12 09:59:14","183.7838","114.8","216.29","541","60.03","19"
"09/26/12 10:04:14","183.7886","58.3","215.41","116","60.0","19"
"09/26/12 10:09:14","183.7923","37.8","215.71","111","60.03","19"
"09/26/12 10:14:13","183.7954","67.9","214.84","375","60.0","19"
"09/26/12 10:19:14","183.7981","40.7","215.16","309","60.03","18"
"09/26/12 10:24:15","183.8018","55.8","215.54","331","60.03","18"
"09/26/12 10:29:13","183.8057","35.7","215.43","304","60.03","18"
"09/26/12 10:34:14","183.8091","40.9","215.09","383","60.0","18"
"09/26/12 10:39:15","183.8155","175.2","218.74","795","60.03","19"
"09/26/12 10:44:13","183.8278","173.5","218.7","787","60.03","20"
"09/26/12 10:49:15","183.8386","45.5","214.98","123","60.07","20"
"09/26/12 10:54:15","183.8471","45.3","216.26","286","60.03","20"
"09/26/12 10:59:13","183.8511","38.6","215.85","144","60.03","20"
"09/26/12 11:04:13","183.8577","121.6","217.94","565","60.07","20"
"09/26/12 11:09:14","183.87","182.7","218.32","825","60.0","22"
"09/26/12 11:14:15","183.8775","155.8","217.81","708","60.03","21"
"09/26/12 11:19:15","183.8823","46.3","215.28","242","60.03","20"
"09/26/12 11:24:14","183.8889","61.9","216.02","313","60.0","20"
"09/26/12 11:29:14","183.8993","50.7","215.49","357","60.0","22"
"09/26/12 11:34:15","183.9043","63.2","215.31","317","60.03","20"
"09/26/12 11:39:15","183.9127","46.0","214.87","216","60.0","21"
"09/26/12 11:44:13","183.9233","191.6","217.96","864","60.0","23"
"09/26/12 11:49:14","183.9319","105.6","216.61","496","60.03","22"
"09/26/12 11:54:14","183.9386","52.7","215.14","314","60.03","22"
"09/26/12 11:59:15","183.9434","71.4","215.92","356","60.03","21"
"09/26/12 12:04:13","183.9474","38.6","214.49","301","60.03","20"
"09/26/12 12:09:14","183.9508","57.1","215.16","139","60.03","20"
"09/26/12 12:14:14","183.9558","64.9","215.32","327","60.07","20"
"09/26/12 12:19:15","183.9608","76.0","216.31","375","60.03","19"
"09/26/12 12:24:14","183.9701","185.8","218.84","837","60.0","20"
"09/26/12 12:29:14","183.9796","67.6","215.9","338","60.0","21"
"09/26/12 12:34:14","183.9833","56.1","214.96","120","60.03","20"
"09/26/12 12:39:15","183.9954","192.0","217.85","855","60.0","22"
"09/26/12 12:44:13","184.006","35.1","215.26","322","60.03","22"
"09/26/12 12:49:15","184.0162","196.0","218.01","879","60.0","22"
"09/26/12 12:54:14","184.028","183.9","218.87","825","60.03","23"
"09/26/12 12:59:14","184.0352","185.1","218.54","834","60.03","23"
"09/26/12 13:04:15","184.0475","47.0","215.59","396","60.03","23"
"09/26/12 13:09:15","184.0605","183.7","218.45","827","60.0","24"
"09/26/12 13:14:13","184.0731","164.5","217.94","745","60.03","24"
"09/26/12 13:19:14","184.0851","186.0","218.98","838","60.03","24"
"09/26/12 13:24:14","184.0977","160.7","218.94","729","60.03","25"
"09/26/12 13:29:13","184.1095","72.4","216.52","361","60.03","25"
"09/26/12 13:34:14","184.1213","156.0","218.22","713","60.0","25"
"09/26/12 13:39:14","184.1335","154.7","217.94","707","60.0","25"
"09/26/12 13:44:14","184.1455","154.7","217.59","705","60.0","24"
"09/26/12 13:49:14","184.1576","152.9","218.55","695","60.0","24"
"09/26/12 13:54:14","184.1693","150.5","217.99","688","60.03","24"
"09/26/12 13:59:15","184.181","148.6","218.27","682","60.03","24"
"09/26/12 14:04:15","184.1925","147.2","217.7","670","60.03","24"
"09/26/12 14:09:13","184.2039","145.6","218.02","667","60.03","24"
"09/26/12 14:14:13","184.2151","143.9","217.69","659","60.03","24"
"09/26/12 14:19:14","184.2263","141.6","217.11","656","60.0","24"
"09/26/12 14:24:14","184.2375","140.3","217.55","646","60.03","24"
"09/26/12 14:29:15","184.2484","138.6","218.87","636","60.0","24"
"09/26/12 14:34:15","184.259","135.7","217.96","625","60.03","24"
"09/26/12 14:39:15","184.2695","133.6","217.07","621","60.03","24"
"09/26/12 14:44:15","184.2798","131.0","216.45","608","60.0","24"
"09/26/12 14:49:14","184.2899","128.8","217.9","595","60.0","23"
"09/26/12 14:54:14","184.2998","126.7","217.19","584","60.03","23"
"09/26/12 14:59:14","184.3096","126.1","218.64","584","60.03","24"
"09/26/12 15:04:14","184.3184","128.1","217.09","592","60.03","24"
"09/26/12 15:09:15","184.3252","131.9","218.33","608","60.0","23"
"09/26/12 15:14:15","184.3351","128.8","218.36","593","60.03","23"
"09/26/12 15:19:15","184.3439","113.8","216.88","535","60.03","23"
"09/26/12 15:24:14","184.3491","13.4","214.19","252","60.03","22"
"09/26/12 15:29:15","184.3567","104.4","216.68","493","60.03","22"
"09/26/12 15:34:14","184.3649","82.9","217.06","399","60.03","22"
"09/26/12 15:39:15","184.3729","102.3","217.28","486","60.0","22"
"09/26/12 15:44:14","184.3808","100.8","215.79","479","60.0","22"
"09/26/12 15:49:14","184.3884","97.4","215.69","464","60.03","22"
"09/26/12 15:54:14","184.3958","97.2","216.42","467","60.03","22"
"09/26/12 15:59:15","184.3979","41.8","215.0","273","60.03","20"
"09/26/12 16:04:15","184.4039","87.3","216.55","420","60.03","19"
"09/26/12 16:09:13","184.4091","84.8","216.6","414","60.03","19"
"09/26/12 16:14:15","184.4154","11.7","214.5","13","60.03","19"
"09/26/12 16:19:13","184.4188","40.8","214.86","348","60.03","19"
"09/26/12 16:24:15","184.4226","70.2","215.54","352","60.0","19"
"09/26/12 16:29:14","184.4279","65.5","215.67","331","60.03","19"
"09/26/12 16:34:13","184.4328","60.7","216.04","312","60.0","19"
"09/26/12 16:39:15","184.4367","47.4","215.75","384","60.03","19"
"09/26/12 16:44:14","184.4406","53.9","215.79","366","60.0","19"
"09/26/12 16:49:14","184.4444","48.4","216.46","334","60.0","18"
"09/26/12 16:54:14","184.4479","37.1","215.43","122","60.03","18"
"09/26/12 16:59:14","184.4511","42.6","215.61","302","60.03","18"
"09/26/12 17:04:14","184.454","38.2","215.28","245","60.03","18"
"09/26/12 17:09:15","184.4564","33.2","214.66","140","60.03","18"
"09/26/12 17:14:15","184.4585","25.3","215.79","221","60.03","18"
"09/26/12 17:19:15","184.4603","14.9","214.41","239","60.07","18"
"09/26/12 17:24:14","184.4617","14.0","213.92","70","60.0","17"
"09/26/12 17:29:14","184.4629","7.3","213.92","227","60.0","17"
"09/26/12 17:34:15","184.4638","15.0","214.42","16","60.03","17"
"09/26/12 17:39:14","184.4644","0.0","213.5","0","60.03","17"
"09/26/12 17:44:15","184.4648","0.0","213.84","0","60.03","17"
"09/26/12 17:49:14","184.465","0.0","213.71","0","60.07","16"
"09/27/12 07:09:17","184.466","15.8","213.38","90","60.03","6"
"09/27/12 07:14:15","184.4668","11.7","213.76","45","60.03","6"
"09/27/12 07:19:14","184.4678","13.0","214.12","57","60.07","6"
"09/27/12 07:24:14","184.4691","19.8","214.04","126","60.03","7"
"09/27/12 07:29:15","184.4708","18.2","214.21","27","60.0","7"
"09/27/12 07:34:15","184.4729","28.6","214.35","60","60.03","8"
"09/27/12 07:39:14","184.4752","29.2","214.69","112","60.0","9"
"09/27/12 07:44:15","184.478","39.8","215.12","195","60.03","9"
"09/27/12 07:49:14","184.4808","38.3","214.47","322","60.03","10"
"09/27/12 07:54:14","184.4841","38.4","215.07","179","60.03","11"
"09/27/12 07:59:14","184.4877","52.6","215.25","134","60.03","11"
"09/27/12 08:04:14","184.4915","61.4","215.44","124","60.0","12"
"09/27/12 08:09:15","184.4954","47.3","214.2","424","60.03","13"
"09/27/12 08:14:14","184.4993","55.3","214.98","242","60.03","13"
"09/27/12 08:19:14","184.5031","41.7","215.81","316","60.0","15"
"09/27/12 08:24:15","184.507","47.9","215.59","373","60.03","15"
"09/27/12 08:29:15","184.5111","66.6","216.09","243","60.03","17"
"09/27/12 08:34:15","184.5156","63.5","215.87","396","60.0","17"
"09/27/12 08:39:15","184.521","78.3","215.49","387","60.0","18"
"09/27/12 08:44:14","184.5272","81.4","215.01","401","60.0","19"
"09/27/12 08:49:15","184.5337","85.0","215.87","414","60.0","20"
"09/27/12 08:54:16","184.5404","87.9","216.88","425","60.03","21"
"09/27/12 08:59:15","184.5474","90.8","216.24","437","60.03","22"
"09/27/12 09:04:14","184.5545","94.0","216.87","446","60.03","23"
"09/27/12 09:09:15","184.5619","96.5","215.92","463","60.03","24"
"09/27/12 09:14:15","184.5696","99.2","216.5","474","60.03","25"
"09/27/12 09:19:14","184.5773","103.1","216.64","489","60.0","26"
"09/27/12 09:24:14","184.5855","106.2","216.93","498","60.03","26"
"09/27/12 09:29:15","184.5938","108.5","216.61","513","60.0","27"
"09/27/12 09:34:14","184.6024","112.1","217.7","523","60.03","27"
"09/27/12 09:39:15","184.6112","114.5","217.07","537","60.03","27"
"09/27/12 09:44:15","184.6202","117.3","217.17","548","60.0","28"
"09/27/12 09:49:14","184.6294","119.2","216.84","556","60.03","28"
"09/27/12 09:54:15","184.6388","120.8","216.8","565","60.07","28"
"09/27/12 09:59:14","184.6482","123.3","217.42","571","60.0","28"
"09/27/12 10:04:16","184.658","125.8","217.22","588","60.03","28"
"09/27/12 10:09:14","184.6678","127.8","217.84","594","60.03","28"
"09/27/12 10:14:14","184.6779","130.9","217.86","605","60.03","28"
"09/27/12 10:19:15","184.6882","132.3","217.85","611","60.0","29"
"09/27/12 10:24:15","184.6986","133.0","217.72","618","60.03","29"
"09/27/12 10:29:14","184.7089","134.1","217.81","619","60.03","30"
"09/27/12 10:34:14","184.7195","137.0","217.71","628","60.03","30"
"09/27/12 10:39:15","184.7302","137.2","218.55","631","60.03","31"
"09/27/12 10:44:15","184.7409","138.5","217.93","637","60.03","31"
"09/27/12 10:49:15","184.7518","139.7","217.94","641","60.03","31"
"09/27/12 10:54:14","184.7627","141.8","217.51","652","60.0","32"
"09/27/12 10:59:15","184.7738","143.0","218.82","654","60.07","32"
"09/27/12 11:04:15","184.7851","144.8","219.65","659","60.03","32"
"09/27/12 11:09:14","184.7963","145.2","218.94","664","60.0","32"
"09/27/12 11:14:15","184.8077","145.9","218.58","667","60.03","32"
"09/27/12 11:19:15","184.8191","147.4","218.69","670","60.03","32"
"09/27/12 11:24:14","184.8305","147.8","217.92","676","60.03","32"
"09/27/12 11:29:16","184.842","147.9","218.84","679","60.03","32"
"09/27/12 11:34:14","184.8536","149.7","217.62","690","60.03","32"
"09/27/12 11:39:14","184.8653","151.8","219.32","689","60.0","31"
"09/27/12 11:44:14","184.8772","152.6","218.6","690","60.0","31"
"09/27/12 11:49:15","184.8891","154.1","218.47","698","60.03","30"
"09/27/12 11:54:15","184.9011","153.8","218.59","698","60.0","30"
"09/27/12 11:59:16","184.9131","154.6","218.04","708","60.07","30"
"09/27/12 12:04:14","184.9251","153.2","219.1","697","60.03","31"
"09/27/12 12:09:14","184.9369","151.7","218.71","690","60.0","31"
"09/27/12 12:14:14","184.9488","151.8","218.12","694","60.0","32"
"09/27/12 12:19:15","184.9606","153.3","219.24","696","60.03","32"
"09/27/12 12:24:15","184.9726","153.3","218.51","698","60.03","32"
"09/27/12 12:29:14","184.9843","153.1","218.96","698","60.0","32"
"09/27/12 12:34:14","184.9963","153.3","218.78","696","60.0","32"
"09/27/12 12:39:15","185.0083","153.0","218.79","695","60.03","32"
"09/27/12 12:44:15","185.0202","151.8","218.4","693","60.03","32"
"09/27/12 12:49:15","185.032","151.1","218.22","690","60.03","32"
"09/27/12 12:54:14","185.0437","151.4","218.36","692","60.03","32"
"09/27/12 12:59:14","185.0553","148.6","218.52","679","60.07","32"
"09/27/12 13:04:15","185.0668","146.6","217.96","670","60.03","33"
"09/27/12 13:09:16","185.0784","148.9","218.6","679","60.03","33"
"09/27/12 13:14:15","185.09","148.1","217.73","678","60.07","32"
"09/27/12 13:19:16","185.1014","145.0","218.74","663","60.03","33"
"09/27/12 13:24:14","185.1127","144.6","218.54","658","60.0","34"
"09/27/12 13:29:14","185.1238","141.9","218.38","648","60.03","34"
"09/27/12 13:34:14","185.1347","139.1","218.12","639","60.0","35"
"09/27/12 13:39:15","185.1457","142.3","218.58","654","60.03","34"
"09/27/12 13:44:14","185.1568","144.4","218.42","658","60.0","33"
"09/27/12 13:49:16","185.168","139.5","218.11","639","60.03","32"
"09/27/12 13:54:14","185.1789","143.2","217.88","656","60.0","31"
"09/27/12 13:59:15","185.1899","141.3","218.21","651","60.07","31"
"09/27/12 14:04:15","185.2009","140.5","217.94","648","60.0","30"
"09/27/12 14:09:14","185.2118","138.8","217.97","637","60.03","29"
"09/27/12 14:14:14","185.2224","132.8","218.08","610","60.0","29"
"09/27/12 14:19:15","185.2326","130.0","217.54","602","60.03","28"
"09/27/12 14:24:15","185.2429","129.6","218.52","598","60.03","28"
"09/27/12 14:29:16","185.2529","126.6","217.87","587","60.0","27"
"09/27/12 14:34:14","185.2629","129.2","217.9","599","60.03","26"
"09/27/12 14:39:15","185.2729","126.8","218.49","584","60.03","26"
"09/27/12 14:44:14","185.2827","125.2","217.94","576","60.03","26"
"09/27/12 14:49:14","185.2922","122.2","218.69","565","60.03","26"
"09/27/12 14:54:15","185.3017","119.8","217.89","557","60.03","25"
"09/27/12 14:59:14","185.3108","117.0","217.14","541","60.03","25"
"09/27/12 15:04:14","185.3198","114.6","217.94","535","60.03","25"
"09/27/12 15:09:15","185.3286","111.8","218.11","518","60.03","24"
"09/27/12 15:14:14","185.3372","109.2","218.14","510","60.03","24"
"09/27/12 15:19:14","185.3455","105.3","217.58","500","60.03","24"
"09/27/12 15:24:15","185.3536","103.2","217.56","487","60.03","24"
"09/27/12 15:29:15","185.3614","99.6","217.79","473","60.03","23"
"09/27/12 15:34:14","185.3691","96.9","217.7","457","60.03","23"
"09/27/12 15:39:14","185.3765","94.1","217.6","447","60.03","23"
"09/27/12 15:44:15","185.3837","90.7","216.6","436","60.0","23"
"09/27/12 15:49:15","185.3905","85.6","217.75","414","60.03","23"
"09/27/12 15:54:15","185.3972","84.7","216.56","411","60.0","22"
"09/27/12 15:59:15","185.4036","80.2","216.43","394","60.07","22"
"09/27/12 16:04:16","185.4098","77.3","215.57","379","60.03","22"
"09/27/12 16:09:14","185.4157","74.5","216.2","367","60.0","22"
"09/27/12 16:14:15","185.4204","64.2","215.74","136","60.0","22"
"09/27/12 16:19:15","185.4245","45.1","215.09","76","60.03","22"
"09/27/12 16:24:15","185.4285","42.1","215.24","231","60.0","21"
"09/27/12 16:29:14","185.4323","57.5","216.15","133","60.03","21"
"09/27/12 16:34:15","185.4361","43.2","215.34","190","60.07","21"
"09/27/12 16:39:15","185.4394","37.2","214.96","120","60.03","20"
"09/27/12 16:44:14","185.4426","27.9","215.14","153","60.03","20"
"09/27/12 16:49:16","185.4448","22.7","215.12","15","60.03","20"
"09/27/12 16:54:14","185.4466","15.4","214.68","57","60.03","20"
"09/27/12 16:59:15","185.4486","34.8","215.34","129","60.07","19"
"09/27/12 17:04:14","185.4512","30.7","214.85","106","60.03","19"
"09/27/12 17:09:15","185.4541","39.1","215.12","293","60.07","20"
"09/27/12 17:14:16","185.4568","36.4","214.68","71","60.03","20"
"09/27/12 17:19:15","185.459","14.1","213.47","259","60.0","20"
"09/27/12 17:24:16","185.4607","24.9","213.87","64","60.03","20"
"09/27/12 17:29:14","185.4618","15.2","213.21","53","60.03","19"
"09/27/12 17:34:15","185.463","10.5","214.29","46","60.03","19"
"09/27/12 17:39:14","185.4636","13.9","213.95","100","60.0","19"
"09/27/12 17:44:15","185.4642","0.0","214.32","10","60.07","19"
"09/27/12 17:49:15","185.4647","0.0","214.29","0","60.03","18"
"09/27/12 17:54:15","185.4651","10.1","214.27","235","60.03","18"
"09/27/12 17:59:15","185.4654","0.0","214.28","0","60.03","18"
"09/27/12 18:04:16","185.4657","0.0","213.1","0","60.03","18"
"09/27/12 18:09:14","185.4659","6.4","214.35","201","60.0","18"
"09/28/12 07:09:15","185.4665","6.7","214.18","113","60.0","11"
"09/28/12 07:14:17","185.4672","12.7","213.95","6","60.03","11"
"09/28/12 07:19:15","185.4677","11.0","213.87","0","60.03","12"
"09/28/12 07:24:15","185.4682","7.0","213.76","204","60.03","12"
"09/28/12 07:29:16","185.4692","16.0","213.61","270","60.0","13"
"09/28/12 07:34:16","185.47","14.3","213.58","2","60.03","13"
"09/28/12 07:39:16","185.4707","13.6","213.37","30","60.0","13"
"09/28/12 07:44:15","185.4714","8.2","213.55","175","60.0","13"
"09/28/12 07:49:15","185.4722","10.3","213.11","53","60.0","13"
"09/28/12 07:54:15","185.4731","16.6","213.76","2","60.0","13"
"09/28/12 07:59:16","185.4741","21.9","214.46","229","60.03","13"
"09/28/12 08:04:16","185.4753","15.6","214.33","4","60.03","13"
"09/28/12 08:09:16","185.4767","23.0","214.51","126","60.03","14"
"09/28/12 08:14:16","185.4783","17.1","213.53","29","60.03","14"
"09/28/12 08:19:16","185.4797","19.1","213.23","188","60.03","14"
"09/28/12 08:24:16","185.4818","36.0","213.69","101","60.03","14"
"09/28/12 08:29:14","185.484","30.2","213.8","152","60.03","15"
"09/28/12 08:34:15","185.4863","25.4","214.02","47","60.03","15"
"09/28/12 08:39:15","185.4887","27.6","213.49","114","60.03","15"
"09/28/12 08:44:14","185.4919","52.7","213.87","131","60.03","15"
"09/28/12 08:49:14","185.4948","47.4","214.27","380","60.0","16"
"09/28/12 08:54:15","185.4973","30.3","214.02","229","60.03","16"
"09/28/12 08:59:15","185.5011","97.8","217.04","468","60.03","17"
"09/28/12 09:04:15","185.5063","27.4","215.08","98","60.03","17"
"09/28/12 09:09:16","185.5095","58.3","216.17","135","60.0","17"
"09/28/12 09:14:16","185.5157","94.3","216.26","454","60.0","18"
"09/28/12 09:19:14","185.5207","89.1","216.67","428","60.03","18"
"09/28/12 09:24:16","185.5268","42.3","215.5","322","60.03","19"
"09/28/12 09:29:15","185.532","92.0","217.14","443","60.03","19"
"09/28/12 09:34:15","185.5387","69.9","216.06","347","60.03","19"
"09/28/12 09:39:16","185.5426","50.1","215.52","341","60.03","19"
"09/28/12 09:44:14","185.5464","51.8","215.3","101","60.0","19"
"09/28/12 09:49:14","185.5503","51.3","214.97","152","60.03","19"
"09/28/12 09:54:15","185.5553","48.2","215.22","342","60.03","19"
"09/28/12 09:59:15","185.5593","62.1","216.39","421","60.0","19"
"09/28/12 10:04:15","185.5663","75.5","216.34","370","60.03","19"
"09/28/12 10:09:15","185.5721","85.1","216.26","412","60.03","19"
"09/28/12 10:14:15","185.5817","131.5","217.66","611","60.03","20"
"09/28/12 10:19:15","185.589","116.0","216.25","543","60.0","20"
"09/28/12 10:24:15","185.598","86.2","215.07","420","60.03","21"
"09/28/12 10:29:16","185.6056","65.7","216.12","329","60.03","21"
"09/28/12 10:34:16","185.6123","133.2","215.63","622","60.0","22"
"09/28/12 10:39:15","185.6227","135.2","217.45","625","60.03","23"
"09/28/12 10:44:16","185.6322","123.9","216.9","577","60.03","23"
"09/28/12 10:49:15","185.6416","110.0","216.91","520","60.03","24"
"09/28/12 10:54:16","185.6515","136.1","217.51","628","60.03","24"
"09/28/12 10:59:14","185.6624","136.5","218.59","624","60.03","25"
"09/28/12 11:04:15","185.6736","150.9","218.88","686","60.03","26"
"09/28/12 11:09:15","185.6856","147.8","218.22","673","60.03","26"
"09/28/12 11:14:15","185.6965","151.2","217.95","692","60.03","27"
"09/28/12 11:19:16","185.7081","146.5","218.73","671","60.07","27"
"09/28/12 11:24:15","185.7186","116.8","218.34","541","60.0","27"
"09/28/12 11:29:16","185.7281","111.6","217.41","520","60.0","26"
"09/28/12 11:34:15","185.7367","89.7","216.03","431","60.0","26"
"09/28/12 11:39:15","185.7449","123.2","217.68","574","60.03","26"
"09/28/12 11:44:15","185.752","49.9","215.99","374","60.03","25"
"09/28/12 11:49:14","185.7569","97.2","217.33","462","60.03","25"
"09/28/12 11:54:15","185.7649","80.9","215.35","400","60.03","25"
"09/28/12 11:59:15","185.7754","175.9","218.37","794","60.0","26"
"09/28/12 12:04:16","185.7886","151.6","217.39","695","60.03","26"
"09/28/12 12:09:16","185.7972","114.6","216.95","535","60.03","26"
"09/28/12 12:14:14","185.8063","93.9","215.72","451","60.0","26"
"09/28/12 12:19:15","185.8161","155.9","219.17","703","60.03","27"
"09/28/12 12:24:15","185.8255","103.0","218.09","485","60.03","27"
"09/28/12 12:29:16","185.8345","134.7","217.65","620","60.03","27"
"09/28/12 12:34:14","185.8463","137.4","218.8","630","60.03","28"
"09/28/12 12:39:15","185.858","138.4","217.53","638","60.03","28"
"09/28/12 12:44:16","185.8671","111.1","217.37","524","60.03","28"
"09/28/12 12:49:15","185.875","123.7","217.64","573","60.03","27"
"09/28/12 12:54:15","185.8852","144.0","218.55","659","60.03","27"
"09/28/12 12:59:15","185.8925","80.3","217.19","391","60.03","26"
"09/28/12 13:04:15","185.901","87.3","215.66","419","60.0","26"
"09/28/12 13:09:15","185.9055","80.0","215.87","391","60.03","25"
"09/28/12 13:14:15","185.9122","55.0","216.3","112","60.0","25"
"09/28/12 13:19:15","185.9175","125.8","217.95","584","60.03","24"
"09/28/12 13:24:16","185.9261","87.6","217.4","422","60.03","24"
"09/28/12 13:29:15","185.9301","52.4","215.64","224","60.03","24"
"09/28/12 13:34:15","185.9364","147.8","218.41","678","60.03","23"
"09/28/12 13:39:15","185.9468","107.5","217.77","506","60.03","24"
"09/28/12 13:44:15","185.9544","63.5","216.38","316","60.0","24"
"09/28/12 13:49:14","185.9614","70.5","217.5","347","60.0","24"
"09/28/12 13:54:15","185.9703","141.4","219.08","650","60.03","24"
"09/28/12 13:59:15","185.9811","106.5","218.12","501","60.03","24"
"09/28/12 14:04:15","185.9912","88.0","217.41","424","60.0","24"
"09/28/12 14:09:16","185.9978","103.2","217.31","487","60.0","24"
"09/28/12 14:14:16","186.0033","97.4","217.64","461","60.03","23"
"09/28/12 14:19:15","186.0122","112.3","217.07","527","60.03","24"
"09/28/12 14:24:15","186.022","120.6","217.72","563","60.0","24"
"09/28/12 14:29:16","186.0316","118.5","218.72","550","60.03","24"
"09/28/12 14:34:15","186.039","79.8","216.76","390","60.03","24"
"09/28/12 14:39:15","186.045","77.5","216.27","377","60.0","24"
"09/28/12 14:44:16","186.0504","62.1","216.07","316","60.0","24"
"09/28/12 14:49:15","186.0545","57.5","215.82","391","60.0","23"
"09/28/12 14:54:15","186.0597","79.9","217.12","388","60.03","23"
"09/28/12 14:59:15","186.0653","71.6","216.23","357","60.03","23"
"09/28/12 15:04:15","186.0709","78.0","216.66","383","60.03","23"
"09/28/12 15:09:15","186.0771","78.4","216.62","387","60.03","24"
"09/28/12 15:14:15","186.0834","81.2","216.44","394","60.03","24"
"09/28/12 15:19:16","186.0895","69.6","215.94","345","60.03","24"
"09/28/12 15:24:15","186.0937","57.0","215.64","154","60.03","24"
"09/28/12 15:29:15","186.0975","56.5","216.61","89","60.0","24"
"09/28/12 15:34:16","186.1014","48.1","215.22","354","60.03","23"
"09/28/12 15:39:16","186.1053","41.0","215.69","285","60.03","23"
"09/28/12 15:44:15","186.1085","38.8","216.18","329","60.03","23"
"09/28/12 15:49:15","186.1115","38.7","215.86","186","60.03","23"
"09/28/12 15:54:16","186.1143","36.0","215.39","71","60.03","23"
"09/28/12 15:59:16","186.1167","32.5","214.75","140","60.0","22"
"09/28/12 16:04:15","186.1188","25.8","214.8","29","60.03","22"
"09/28/12 16:09:16","186.121","33.1","215.08","70","60.03","22"
"09/28/12 16:14:16","186.1232","30.2","214.17","24","60.07","22"
"09/28/12 16:19:16","186.1253","19.1","214.81","22","60.03","22"
"09/28/12 16:24:14","186.1272","24.4","214.59","68","60.0","22"
"09/28/12 16:29:15","186.129","13.6","215.38","28","60.03","21"
"09/28/12 16:34:15","186.1307","12.0","214.64","31","60.03","21"
"09/28/12 16:39:16","186.1324","24.1","214.8","24","60.03","21"
"09/28/12 16:44:16","186.1341","27.1","214.38","80","60.03","21"
"09/28/12 16:49:16","186.1356","11.2","214.99","18","60.03","21"
"09/28/12 16:54:16","186.137","12.2","214.27","8","60.0","21"
"09/28/12 16:59:15","186.1382","11.6","214.88","6","60.03","21"
"09/28/12 17:04:16","186.1394","16.1","214.48","192","60.0","21"
"09/28/12 17:09:15","186.1403","11.9","214.55","38","60.03","21"
"09/28/12 17:14:15","186.1413","11.6","214.56","25","60.07","20"
"09/28/12 17:19:16","186.1421","14.6","215.54","18","60.03","20"
"09/28/12 17:24:16","186.1431","13.8","213.9","4","60.03","20"
"09/28/12 17:29:16","186.144","11.1","215.26","61","60.03","20"
"09/28/12 17:34:16","186.1447","11.3","214.77","1","60.03","20"
"09/28/12 17:39:16","186.1452","10.6","214.51","1","60.03","20"
"09/28/12 17:49:16","186.146","0.0","214.15","0","60.03","20"
"09/28/12 17:54:14","186.1463","0.0","213.64","0","60.03","20"
"09/29/12 07:14:15","186.1477","12.6","212.83","42","60.03","11"
"09/29/12 07:19:16","186.1486","14.7","212.6","56","60.03","11"
"09/29/12 07:24:16","186.1499","18.5","214.79","23","60.07","11"
"09/29/12 07:29:17","186.1516","14.2","214.52","19","60.0","12"
"09/29/12 07:34:16","186.1536","25.4","213.35","84","60.07","13"
"09/29/12 07:39:17","186.1558","36.4","214.19","269","60.03","13"
"09/29/12 07:44:15","186.1585","31.1","214.01","150","60.03","14"
"09/29/12 07:49:16","186.1614","36.7","214.93","211","60.0","15"
"09/29/12 07:54:17","186.1647","38.0","215.05","386","60.03","15"
"09/29/12 07:59:15","186.1683","43.9","215.57","298","60.0","16"
"09/29/12 08:04:16","186.1722","52.9","215.65","98","60.0","17"
"09/29/12 08:09:16","186.1761","37.7","215.5","374","60.0","17"
"09/29/12 08:14:17","186.18","41.0","215.55","357","60.0","18"
"09/29/12 08:19:15","186.1838","40.3","212.21","358","60.0","19"
"09/29/12 08:24:16","186.1879","43.6","214.11","393","60.0","19"
"09/29/12 08:29:16","186.1922","66.1","214.79","385","60.0","20"
"09/29/12 08:34:15","186.1968","64.9","215.48","408","60.03","20"
"09/29/12 08:39:16","186.2028","80.9","215.34","397","60.03","20"
"09/29/12 08:44:15","186.2092","84.8","215.35","413","60.03","20"
"09/29/12 08:49:16","186.216","88.7","217.92","422","60.07","21"
"09/29/12 08:54:16","186.2229","91.8","217.36","440","60.03","21"
"09/29/12 08:59:16","186.2302","94.7","217.13","451","60.0","22"
"09/29/12 09:04:15","186.2376","97.7","218.02","466","60.0","22"
"09/29/12 09:09:16","186.2454","100.8","217.46","477","60.07","22"
"09/29/12 09:14:16","186.2534","104.2","217.36","492","60.0","23"
"09/29/12 09:19:17","186.2616","107.1","217.12","507","60.0","23"
"09/29/12 09:24:16","186.27","110.3","216.88","519","60.03","23"
"09/29/12 09:29:15","186.2786","113.5","216.67","530","60.0","23"
"09/29/12 09:34:16","186.2876","116.0","217.15","543","60.0","23"
"09/29/12 09:39:16","186.2967","119.0","216.98","553","60.0","24"
"09/29/12 09:44:15","186.3061","121.4","216.86","566","60.03","23"
"09/29/12 09:49:16","186.3156","124.1","217.62","576","60.0","24"
"09/29/12 09:54:16","186.3253","126.5","217.36","584","60.0","24"
"09/29/12 09:59:16","186.3353","128.5","217.84","596","60.03","24"
"09/29/12 10:04:16","186.3453","130.7","218.75","602","60.03","25"
"09/29/12 10:09:17","186.3556","131.8","218.04","607","60.0","25"
"09/29/12 10:14:16","186.3659","134.0","219.29","617","60.0","25"
"09/29/12 10:19:17","186.3765","135.9","218.75","624","60.03","26"
"09/29/12 10:24:15","186.3871","137.4","218.56","632","60.03","26"
"09/29/12 10:29:15","186.3978","138.1","218.74","635","60.0","27"
"09/29/12 10:34:15","186.4086","140.6","218.21","646","60.0","27"
"09/29/12 10:39:16","186.4196","141.6","218.15","648","60.03","27"
"09/29/12 10:44:16","186.4307","142.2","218.27","650","60.03","28"
"09/29/12 10:49:15","186.4417","143.4","216.48","659","60.0","28"
"09/29/12 10:54:15","186.453","144.1","216.46","666","60.03","29"
"09/29/12 10:59:16","186.4643","145.3","217.25","666","60.03","29"
"09/29/12 11:04:16","186.4758","147.5","217.07","679","60.03","30"
"09/29/12 11:09:15","186.4873","148.4","217.9","679","60.03","30"
"09/29/12 11:14:17","186.4989","148.5","219.67","676","60.0","30"
"09/29/12 11:19:15","186.5104","147.0","219.29","671","60.03","31"
"09/29/12 11:24:17","186.522","150.3","218.43","684","60.03","31"
"09/29/12 11:29:17","186.5336","148.9","218.67","679","60.03","32"
"09/29/12 11:34:15","186.5451","148.6","219.38","679","60.07","32"
"09/29/12 11:39:16","186.5569","153.1","218.52","696","60.03","32"
"09/29/12 11:44:16","186.5689","153.8","218.63","704","60.03","32"
"09/29/12 11:49:17","186.5808","152.1","218.41","694","60.03","32"
"09/29/12 11:54:15","186.5926","151.7","218.58","688","60.03","33"
"09/29/12 11:59:15","186.6044","153.0","217.27","701","60.03","34"
"09/29/12 12:04:16","186.6164","153.3","218.28","698","60.03","34"
"09/29/12 12:09:16","186.6283","140.6","218.1","645","60.07","34"
"09/29/12 12:14:15","186.6402","150.1","220.03","681","60.0","35"
"09/29/12 12:19:15","186.6518","148.5","219.19","678","60.0","36"
"09/29/12 12:24:15","186.6632","101.1","218.0","478","60.03","36"
"09/29/12 12:29:16","186.6751","156.2","218.97","708","60.03","35"
"09/29/12 12:34:15","186.6871","151.0","219.25","688","60.0","36"
"09/29/12 12:39:17","186.6989","151.6","218.84","689","60.03","35"
"09/29/12 12:44:15","186.7108","150.9","219.36","688","60.03","35"
"09/29/12 12:49:16","186.7226","152.4","218.81","693","60.03","35"
"09/29/12 12:54:16","186.7345","152.4","218.81","693","60.0","35"
"09/29/12 12:59:16","186.7463","152.8","218.93","693","60.03","35"
"09/29/12 13:04:15","186.7584","158.1","218.96","715","60.03","35"
"09/29/12 13:09:15","186.7696","158.1","219.17","714","60.03","34"
"09/29/12 13:14:15","186.7809","154.7","218.76","702","60.03","35"
"09/29/12 13:19:16","186.7928","152.5","218.62","694","60.03","35"
"09/29/12 13:24:16","186.8048","154.9","218.99","707","60.03","35"
"09/29/12 13:29:15","186.8145","22.9","214.97","65","60.03","33"
"09/29/12 13:34:16","186.8235","157.4","219.0","710","60.0","33"
"09/29/12 13:39:16","186.8356","141.4","218.49","647","60.0","33"
"09/29/12 13:44:16","186.8445","29.9","216.26","201","60.03","32"
"09/29/12 13:49:16","186.848","54.2","215.79","120","60.03","30"
"09/29/12 13:54:15","186.8507","45.3","214.59","332","60.03","29"
"09/29/12 13:59:15","186.8579","47.7","216.16","205","60.03","29"
"09/29/12 14:04:16","186.8653","100.8","217.31","481","60.03","29"
"09/29/12 14:09:15","186.8756","166.0","219.02","753","60.03","30"
"09/29/12 14:14:15","186.884","47.8","214.94","335","60.03","29"
"09/29/12 14:19:17","186.8873","42.9","214.96","144","60.0","29"
"09/29/12 14:24:17","186.8919","110.1","217.73","518","60.03","29"
"09/29/12 14:29:16","186.8997","146.2","218.57","669","60.03","29"
"09/29/12 14:34:17","186.9088","139.8","218.17","639","60.03","29"
"09/29/12 14:39:17","186.9193","136.8","218.51","628","60.03","30"
"09/29/12 14:44:16","186.9278","105.4","217.26","499","60.03","30"
"09/29/12 14:49:16","186.9301","29.8","215.35","77","60.03","29"
"09/29/12 14:54:16","186.9317","25.6","215.17","191","60.03","29"
"09/29/12 14:59:16","186.9337","17.6","215.02","6","60.03","28"
"09/29/12 15:04:16","186.9356","87.2","217.26","418","60.0","27"
"09/29/12 15:09:17","186.943","125.2","217.75","579","60.03","27"
"09/29/12 15:14:15","186.9493","114.4","217.86","536","60.03","27"
"09/29/12 15:19:16","186.9569","105.8","217.26","500","60.03","27"
"09/29/12 15:24:16","186.9617","76.0","216.57","373","60.03","27"
"09/29/12 15:29:15","186.9702","109.7","217.65","515","60.03","28"
"09/29/12 15:34:16","186.9729","38.9","214.85","333","60.0","28"
"09/29/12 15:39:15","186.9797","100.5","217.41","476","60.0","28"
"09/29/12 15:44:17","186.9871","95.9","216.52","460","60.03","27"
"09/29/12 15:49:15","186.9945","93.1","216.42","447","60.03","27"
"09/29/12 15:54:16","187.0015","87.2","216.32","424","60.07","27"
"09/29/12 15:59:16","187.0082","83.8","215.74","412","60.03","26"
"09/29/12 16:04:15","187.0146","80.3","215.96","392","60.07","26"
"09/29/12 16:09:16","187.0206","76.6","215.99","377","60.03","25"
"09/29/12 16:14:17","187.0265","72.4","215.63","362","60.0","25"
"09/29/12 16:19:15","187.0319","69.1","215.89","345","60.03","24"
"09/29/12 16:24:16","187.0372","65.3","215.59","329","60.03","24"
"09/29/12 16:29:15","187.0421","61.2","215.98","315","60.03","24"
"09/29/12 16:34:15","187.0461","39.2","215.31","282","60.03","23"
"09/29/12 16:39:16","187.05","54.7","215.04","341","60.0","23"
"09/29/12 16:44:16","187.0539","46.0","215.08","96","60.03","23"
"09/29/12 16:49:15","187.0574","50.9","215.69","139","60.0","23"
"09/29/12 16:54:15","187.0607","34.2","215.15","118","60.03","22"
"09/29/12 16:59:16","187.0636","40.4","215.08","119","60.0","22"
"09/29/12 17:04:15","187.0661","35.4","215.13","167","60.03","22"
"09/29/12 17:09:15","187.0683","28.8","214.52","267","60.0","21"
"09/29/12 17:14:16","187.0702","18.4","214.42","21","60.03","20"
"09/29/12 17:19:16","187.0718","22.4","213.39","203","60.0","20"
"09/29/12 17:24:17","187.0731","14.5","214.14","119","60.03","20"
"09/29/12 17:29:15","187.074","12.9","213.7","30","60.03","19"
"09/29/12 17:34:17","187.0747","0.0","213.7","2","60.03","19"
"09/29/12 17:39:15","187.0752","12.0","213.73","78","60.03","19"
"09/29/12 17:44:15","187.0755","10.7","213.19","3","60.03","18"
"09/30/12 07:19:16","187.0766","10.8","212.85","8","60.0","7"
"09/30/12 07:24:16","187.0778","27.0","213.37","169","60.03","8"
"09/30/12 07:29:16","187.0795","30.8","212.63","159","60.0","9"
"09/30/12 07:34:17","187.0814","29.3","213.57","173","60.03","9"
"09/30/12 07:39:17","187.0838","28.7","213.45","149","60.03","9"
"09/30/12 07:44:16","187.0864","32.0","213.47","124","60.0","10"
"09/30/12 07:49:16","187.0893","34.4","214.15","298","60.03","11"
"09/30/12 07:54:17","187.0926","50.4","213.89","347","60.03","11"
"09/30/12 07:59:16","187.0962","52.2","214.11","219","60.0","12"
"09/30/12 08:04:16","187.1","57.8","213.9","152","60.03","13"
"09/30/12 08:09:17","187.104","58.9","214.16","144","60.0","14"
"09/30/12 08:14:16","187.1079","55.0","214.15","367","60.0","15"
"09/30/12 08:19:17","187.1118","47.1","214.66","246","60.03","17"
"09/30/12 08:24:17","187.1158","56.5","214.92","101","60.0","17"
"09/30/12 08:29:15","187.1201","60.7","214.85","252","60.0","18"
"09/30/12 08:34:17","187.1246","50.4","215.06","95","60.03","19"
"09/30/12 08:39:16","187.13","79.5","215.31","389","60.0","19"
"09/30/12 08:44:17","187.1362","83.1","215.07","405","60.03","20"
"09/30/12 08:49:15","187.1428","86.2","215.44","420","60.0","21"
"09/30/12 08:54:16","187.1496","90.0","215.85","435","60.03","22"
"09/30/12 08:59:15","187.1568","93.7","215.71","451","60.0","22"
"09/30/12 09:04:16","187.1641","96.0","217.14","459","60.0","22"
"09/30/12 09:09:16","187.1718","99.4","217.21","466","60.0","23"
"09/30/12 09:14:15","187.1796","102.3","217.13","483","60.0","23"
"09/30/12 09:19:17","187.1877","105.0","216.5","500","60.03","23"
"09/30/12 09:24:16","187.1959","107.6","216.53","509","60.03","24"
"09/30/12 09:29:16","187.2044","110.3","217.1","518","60.0","24"
"09/30/12 09:34:16","187.213","112.8","217.12","530","60.0","25"
"09/30/12 09:39:17","187.2219","115.1","216.82","540","60.0","25"
"09/30/12 09:44:16","187.231","117.8","217.63","552","60.03","25"
"09/30/12 09:49:16","187.2403","120.3","217.14","561","60.0","26"
"09/30/12 09:54:17","187.2498","122.9","218.26","571","60.0","26"
"09/30/12 09:59:16","187.2595","125.0","218.21","581","60.0","26"
"09/30/12 10:04:16","187.2692","126.9","217.31","591","60.0","27"
"09/30/12 10:09:16","187.2792","129.9","217.51","605","60.0","27"
"09/30/12 10:14:17","187.2894","132.0","218.21","609","60.0","27"
"09/30/12 10:19:16","187.2997","132.0","218.03","612","60.03","28"
"09/30/12 10:24:17","187.3103","136.8","218.39","628","60.03","28"
"09/30/12 10:29:17","187.321","140.0","218.5","641","60.03","28"
"09/30/12 10:34:16","187.3301","48.8","215.56","362","60.0","28"
"09/30/12 10:39:17","187.3376","159.9","218.83","728","60.0","28"
"09/30/12 10:44:16","187.3497","166.4","219.39","750","60.03","29"
"09/30/12 10:49:16","187.3611","160.3","218.96","727","60.0","29"
"09/30/12 10:54:16","187.3703","159.3","218.71","725","60.0","29"
"09/30/12 10:59:16","187.3826","155.0","218.19","704","60.0","30"
"09/30/12 11:04:16","187.3946","158.7","218.2","725","60.03","30"
"09/30/12 11:09:17","187.4077","171.3","219.07","777","60.03","31"
"09/30/12 11:14:17","187.421","170.6","218.12","773","60.0","32"
"09/30/12 11:19:17","187.4321","129.5","217.86","601","60.03","32"
"09/30/12 11:24:16","187.4372","61.7","215.49","202","60.03","31"
"09/30/12 11:29:17","187.4473","180.0","218.74","810","60.0","32"
"09/30/12 11:34:16","187.4606","165.6","218.71","752","60.0","32"
"09/30/12 11:39:17","187.4732","52.6","215.77","222","60.03","32"
"09/30/12 11:44:16","187.4788","38.6","214.67","132","60.0","31"
"09/30/12 11:49:16","187.4883","173.1","217.8","788","60.03","32"
"09/30/12 11:54:17","187.5012","160.6","219.09","729","60.0","32"
"09/30/12 11:59:16","187.5136","157.6","218.48","718","60.03","32"
"09/30/12 12:04:17","187.5258","149.3","217.92","683","60.0","33"
"09/30/12 12:09:15","187.5323","191.0","219.02","857","60.03","32"
"09/30/12 12:14:17","187.5441","167.6","218.22","759","60.0","33"
"09/30/12 12:19:17","187.5572","173.1","218.53","785","60.03","33"
"09/30/12 12:24:17","187.5704","163.4","218.46","736","60.0","33"
"09/30/12 12:29:17","187.583","162.3","218.41","741","60.0","33"
"09/30/12 12:34:16","187.5931","26.7","214.8","148","60.0","33"
"09/30/12 12:39:16","187.5983","49.5","215.25","320","60.0","32"
"09/30/12 12:44:16","187.6055","63.5","215.5","374","60.03","32"
"09/30/12 12:49:16","187.6179","166.1","218.85","749","60.0","32"
"09/30/12 12:54:17","187.6305","160.3","218.04","728","60.0","33"
"09/30/12 12:59:17","187.6429","156.5","217.96","715","60.03","33"
"09/30/12 13:04:17","187.6549","150.7","217.74","689","60.0","34"
"09/30/12 13:09:16","187.6664","147.5","218.07","675","60.03","35"
"09/30/12 13:14:16","187.6768","53.7","215.0","405","60.0","35"
"09/30/12 13:19:17","187.6873","145.7","218.64","669","60.0","35"
"09/30/12 13:24:17","187.6987","146.8","218.41","669","60.0","35"
"09/30/12 13:29:16","187.7101","147.3","218.24","673","60.0","34"
"09/30/12 13:34:17","187.7214","143.9","218.64","659","60.03","34"
"09/30/12 13:39:16","187.7326","142.5","218.18","652","60.07","34"
"09/30/12 13:44:16","187.7437","141.1","218.87","646","60.0","33"
"09/30/12 13:49:16","187.7547","140.4","219.4","641","60.03","33"
"09/30/12 13:54:16","187.7655","138.6","219.2","635","60.0","33"
"09/30/12 13:59:17","187.7763","137.6","219.24","633","60.03","32"
"09/30/12 14:04:16","187.7868","134.6","219.02","617","59.96","33"
"09/30/12 14:09:17","187.7973","133.3","218.54","616","60.03","33"
"09/30/12 14:14:17","187.8076","132.1","218.34","610","60.0","32"
"09/30/12 14:19:16","187.8179","131.4","217.75","607","60.0","32"
"09/30/12 14:24:15","187.828","128.7","217.88","597","60.03","32"
"09/30/12 14:29:16","187.8381","128.1","217.49","594","60.0","32"
"09/30/12 14:34:16","187.848","125.6","217.32","580","60.03","31"
"09/30/12 14:39:17","187.8577","123.0","217.72","571","60.0","31"
"09/30/12 14:44:17","187.8672","121.4","217.97","560","60.0","31"
"09/30/12 14:49:17","187.8766","118.8","217.93","553","60.03","31"
"09/30/12 14:54:16","187.8858","116.4","218.41","541","60.03","31"
"09/30/12 14:59:16","187.8948","114.1","218.11","531","60.03","31"
"09/30/12 15:04:17","187.9035","111.6","216.18","523","60.0","31"
"09/30/12 15:09:16","187.9121","109.1","218.19","510","60.0","31"
"09/30/12 15:14:17","187.9205","106.5","217.52","503","60.03","30"
"09/30/12 15:19:16","187.9287","104.0","217.33","490","60.03","30"
"09/30/12 15:24:16","187.9367","101.4","217.26","480","60.0","30"
"09/30/12 15:29:16","187.9445","98.9","217.06","469","60.0","30"
"09/30/12 15:34:17","187.952","95.5","216.59","451","60.03","30"
"09/30/12 15:39:16","187.9593","92.7","216.18","443","60.0","29"
"09/30/12 15:44:17","187.9664","88.8","215.99","428","60.0","29"
"09/30/12 15:49:16","187.9733","86.6","216.78","417","60.03","29"
"09/30/12 15:54:16","187.9799","83.3","216.13","406","60.03","29"
"09/30/12 15:59:17","187.9863","80.1","216.19","391","60.03","28"
"09/30/12 16:04:17","187.9923","76.6","216.67","372","60.03","28"
"09/30/12 16:09:16","187.9981","72.5","215.53","361","60.03","28"
"09/30/12 16:14:16","188.0036","69.4","215.22","345","60.03","27"
"09/30/12 16:19:17","188.0089","66.1","215.43","333","60.0","27"
"09/30/12 16:24:17","188.0139","62.4","215.58","317","60.0","26"
"09/30/12 16:29:16","188.0181","40.4","215.16","347","60.07","26"
"09/30/12 16:34:17","188.0221","43.2","215.24","406","60.03","26"
"09/30/12 16:39:17","188.026","58.4","215.71","207","60.0","25"
"09/30/12 16:44:17","188.0297","51.6","214.9","188","60.03","25"
"09/30/12 16:49:16","188.0331","48.0","215.75","106","60.03","24"
"09/30/12 16:54:16","188.0362","42.8","215.37","275","60.0","24"
"09/30/12 16:59:17","188.039","29.8","215.73","175","60.03","23"
"09/30/12 17:04:17","188.0414","25.7","215.51","156","60.0","23"
"09/30/12 17:09:16","188.0435","17.5","214.79","41","60.0","22"
"09/30/12 17:14:17","188.045","30.0","215.4","80","60.03","22"
"09/30/12 17:19:17","188.0465","12.8","214.15","48","60.0","21"
"09/30/12 17:24:17","188.0476","11.5","214.5","207","60.03","20"
"09/30/12 17:29:16","188.0485","0.0","214.63","0","60.03","20"
"09/30/12 17:34:16","188.0491","0.0","213.9","0","60.0","20"
"09/30/12 17:39:16","188.0496","0.0","213.81","0","60.03","19"
"09/30/12 17:44:17","188.0498","0.0","214.28","0","60.0","19"
"10/01/12 07:14:17","188.0505","0.0","214.1","0","60.07","9"
"10/01/12 07:19:17","188.0509","11.7","214.27","1","60.03","9"
"10/01/12 07:24:16","188.0515","0.0","214.55","205","60.07","9"
"10/01/12 07:29:16","188.0523","14.8","212.83","109","60.0","9"
"10/01/12 07:34:17","188.0532","11.0","214.33","10","60.07","10"
"10/01/12 07:39:17","188.0544","17.2","214.19","13","60.07","11"
"10/01/12 07:44:17","188.0561","36.8","215.07","35","60.03","11"
"10/01/12 07:49:16","188.0583","33.7","214.68","288","60.07","12"
"10/01/12 07:54:17","188.0611","41.3","214.49","203","60.03","13"
"10/01/12 07:59:17","188.0631","16.6","214.54","62","60.03","13"
"10/01/12 08:04:18","188.0642","13.5","212.63","11","60.03","13"
